Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.4,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,12.35,4.07
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,22.7,13.96
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,33.08,23.46
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,45.55,34.75
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,58.24,46.13
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,69.93,56.49
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,81.68,66.79
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,158.94,135.02
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,233.14,199.15
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,240.77,204.82
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,248.07,210.26
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,263.52,222.86
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,279.14,235.52
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,341.97,289.08
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,427.17,359.74
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,435.63,365.21
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,443.75,370.72
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,507.66,424.11
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,593.79,493.56
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,539.02,448.94
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,505.81,421.52
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,336.62,282.35
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,176.81,146.1
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,256.07,214.52
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,319.75,268.62
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,210.03,176.08
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,98.44,79.92
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,79.02,63.4
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,60.55,47.49
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,55.12,42.86
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,49.69,38.2
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,43.44,32.77
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,37.19,27.3
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,30.96,21.82
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,24.74,16.26
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,18.12,10.24
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,11.51,4.21
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,4.69,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.04,1.45
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,16.47,8.59
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,23.92,15.42
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,32.22,22.95
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,40.53,30.4
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,48.44,37.42
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,56.37,44.35
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,109.58,90.82
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,166.63,139.24
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,252.15,211.66
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,344.89,287.4
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,247.11,205.42
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,152.02,124.53
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,140.81,115.28
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,130.05,106.08
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,147.47,120.48
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,165.23,134.94
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,115.22,93.02
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,69.0,53.88
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,73.19,57.44
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,77.44,60.95
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,106.28,85.4
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,136.65,110.87
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,182.8,149.65
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,249.84,204.61
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,287.39,236.35
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,323.73,266.87
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,238.2,196.36
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,143.68,117.28
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,130.05,106.35
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,116.78,95.25
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,102.42,83.24
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,88.16,71.16
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,72.89,58.14
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,57.63,44.85
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,42.3,31.25
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,26.76,17.29
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,15.68,6.02
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,15.64,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,38.19,24.02
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,71.1,55.35
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,105.09,86.23
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,135.62,113.74
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,178.5,151.29
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,208.6,177.19
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,239.59,203.28
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,263.86,222.6
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,272.47,228.65
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,294.46,245.91
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,316.6,262.99
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,294.12,242.66
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,270.18,221.26
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,337.46,276.38
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,427.24,347.43
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,467.88,378.74
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,508.99,410.22
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,802.03,638.64
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,1044.42,807.11
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,1044.91,804.94
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,1041.84,803.04
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,1030.97,796.02
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,1016.66,786.88
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,996.63,772.97
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,973.34,756.95
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,941.55,736.01
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,916.56,719.9
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,875.43,692.13
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,832.14,662.61
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,779.97,625.79
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,726.83,587.66
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,666.82,543.81
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,606.94,498.39
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,534.69,440.96
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,465.19,383.29
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,383.24,313.12
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,307.52,244.93
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,205.1,141.79
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,96.67,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,94.16,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,241.51,177.68
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,324.03,267.91
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,416.58,352.89
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,490.61,418.79
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,568.86,485.01
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,635.18,539.48
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,696.39,585.75
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,753.82,626.76
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,810.81,666.21
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,859.65,699.12
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,906.75,730.08
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,946.43,755.53
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,983.48,778.85
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,1013.51,798.01
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,1040.37,814.94
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,1058.78,824.56
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,1073.54,831.8
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,1083.17,837.21
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,1089.04,840.29
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,1086.47,836.95
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,1080.13,831.35
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,1067.94,823.56
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,1052.13,813.52
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,1028.92,797.11
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,1002.45,778.64
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,969.92,758.86
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,934.61,737.01
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,890.01,706.96
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,843.54,675.25
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,798.67,644.32
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,744.49,605.87
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,681.18,558.64
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,618.4,510.43
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,545.3,452.19
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,475.0,393.67
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,390.02,320.94
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,311.77,250.57
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,209.95,149.24
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,100.23,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,68.88,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,188.49,138.14
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,266.86,221.06
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,356.47,303.1
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,429.07,368.55
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,506.77,435.78
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,571.94,490.8
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,639.16,545.04
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,690.93,583.31
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,747.16,624.01
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,796.31,659.4
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,844.17,693.21
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,884.62,719.73
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,922.95,744.33
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,953.22,763.29
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,980.66,780.21
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,840.31,675.45
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,655.43,531.06
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,728.62,587.67
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,781.75,626.9
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,922.38,729.17
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,1027.47,800.07
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,728.98,585.21
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,363.19,295.16
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,360.75,294.86
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,358.09,292.82
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,613.34,501.09
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,802.24,644.23
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,567.61,464.69
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,325.62,268.34
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,298.34,247.78
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,271.59,226.45
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,225.67,188.53
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,195.21,162.92
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,163.37,135.94
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,132.48,109.18
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,98.0,78.78
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,65.04,49.45
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,37.65,23.38
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,9.39,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,45.55,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,135.47,96.84
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,206.6,168.6
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,288.93,243.06
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,354.84,301.83
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,425.98,363.08
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,256.92,221.15
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,34.7,24.86
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,45.52,34.33
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,56.37,43.6
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,51.79,39.52
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,47.22,35.47
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,66.01,51.5
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,85.87,68.25
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,89.39,71.11
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.95,74.03
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,101.63,81.14
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,110.41,88.29
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,136.62,110.25
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,163.67,132.72
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,119.81,95.89
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,78.32,60.93
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,61.48,46.77
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,44.79,32.65
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,33.13,22.76
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,21.5,12.83
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,19.01,10.72
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,16.52,8.6
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,110.19,89.48
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,218.45,180.53
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,197.3,162.75
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,163.3,134.49
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,142.17,116.81
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,121.58,99.34
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,98.54,79.67
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,76.2,60.31
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,57.04,43.45
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,37.67,26.29
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,21.25,10.99
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,6.58,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.41,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,74.59,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,201.7,143.82
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,281.16,227.48
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,371.87,309.24
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,445.08,373.91
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,519.57,437.32
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,425.48,359.34
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,279.23,235.12
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,524.7,440.41
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,772.46,628.18
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,821.45,658.05
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,860.13,681.35
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,901.48,706.52
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,940.77,729.73
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,971.89,749.3
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,1000.1,766.89
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,1021.46,778.86
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,1039.49,788.65
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,1050.7,794.1
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,1058.29,797.35
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,1059.52,797.01
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,1057.04,794.45
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,1047.44,788.43
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,1034.24,780.24
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,1013.64,767.22
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,989.67,752.08
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,957.83,732.24
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,923.16,710.42
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,881.95,682.92
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,838.63,653.73
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,788.01,617.86
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,736.31,580.65
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,682.53,541.52
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,621.92,496.34
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,550.97,442.96
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,482.57,388.82
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,400.31,321.26
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,324.38,255.43
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,225.51,163.23
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,131.55,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,50.98,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,67.87,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,185.69,132.17
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,264.74,213.79
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,355.02,294.06
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,426.8,356.77
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,503.48,420.84
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,432.38,363.08
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,331.97,278.71
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,538.85,450.2
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,758.24,617.22
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,808.21,650.93
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,856.89,684.48
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,632.03,512.22
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,329.07,265.73
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,315.77,254.61
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,301.86,242.14
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,257.5,205.58
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,196.2,155.37
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,162.62,128.12
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,130.14,101.55
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,141.75,110.82
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,153.61,120.19
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,359.05,287.48
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,531.31,421.34
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,637.32,502.51
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,737.84,577.38
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,580.39,458.03
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,432.63,343.56
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,660.89,523.34
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,832.59,645.41
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,780.37,606.36
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,727.18,568.16
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,668.59,525.74
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,609.95,481.87
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,537.31,427.96
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,467.44,373.62
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,390.66,310.78
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,316.3,247.01
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,170.85,123.82
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,31.52,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,72.95,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,197.7,143.04
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,278.12,229.55
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,369.96,315.29
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,446.42,385.71
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,524.67,455.62
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,591.71,514.44
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,660.53,572.0
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,721.2,619.6
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,782.0,666.25
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,832.57,703.67
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,881.71,739.38
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,922.64,768.21
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,951.2,787.28
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,982.06,809.33
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,1009.98,829.11
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,1030.5,843.34
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,1047.6,855.15
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,1058.46,862.44
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,1065.72,867.26
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,1064.69,864.48
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,1060.01,859.26
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,844.54,696.29
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,584.9,485.15
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,619.52,516.12
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,650.68,543.31
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,515.98,432.79
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,368.57,309.33
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,280.23,235.47
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,213.33,178.26
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,157.86,131.25
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,119.77,98.48
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,105.94,86.76
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,92.24,75.01
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,77.01,61.89
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,61.81,48.58
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,47.14,35.53
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,32.33,22.23
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,19.83,10.55
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.23,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.27,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,77.53,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,208.38,152.98
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,289.44,240.7
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,381.8,326.08
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,457.31,394.8
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,533.72,461.86
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,601.53,518.77
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,671.06,573.85
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,730.76,618.27
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,790.31,661.32
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,841.29,696.06
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,890.8,728.77
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,932.98,755.68
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,962.76,773.19
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,993.47,792.12
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,1021.19,808.63
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,1041.08,818.65
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,1057.49,826.31
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,1067.99,831.46
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,1074.87,834.3
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,1073.83,830.43
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,1069.12,824.34
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,1057.76,815.48
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,1042.87,804.48
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,1019.67,787.48
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,993.31,768.61
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,971.09,754.88
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,935.4,731.82
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,893.3,704.24
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,849.07,674.88
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,795.9,639.16
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,741.73,602.0
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,679.03,556.91
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,616.79,510.4
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,543.71,452.81
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,477.93,398.51
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,393.89,326.76
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,316.76,258.07
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,173.56,133.25
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,37.48,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,38.17,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,116.04,83.7
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,167.85,138.18
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,225.01,190.82
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,263.12,225.75
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,314.62,270.53
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,376.4,322.37
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,427.71,364.19
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,426.54,361.1
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,436.68,366.71
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,506.3,422.57
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,598.37,493.34
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,770.3,622.72
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,937.19,737.5
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,968.49,753.61
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,996.9,769.35
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,1017.57,780.68
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,1034.87,789.91
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,803.6,629.97
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,525.01,419.3
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,452.91,364.34
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,358.89,289.53
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,474.3,383.05
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,587.24,470.33
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,443.73,358.33
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,304.75,247.26
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,328.94,268.64
