Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,90.22,33.43
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,193.37,146.02
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,269.44,214.75
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,356.18,290.04
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,236.49,195.44
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,56.03,42.17
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,96.96,76.91
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,139.86,112.52
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,170.32,137.21
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,216.4,174.15
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,270.04,217.35
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,326.04,261.74
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,508.33,407.33
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,684.38,542.45
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,855.75,671.97
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,1005.72,778.68
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,1027.34,792.35
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,1045.43,804.44
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,1057.99,813.7
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,1066.91,820.62
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,1068.07,821.35
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,1065.52,819.63
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,1056.58,814.56
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,1044.03,807.08
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,1023.58,794.09
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,1011.1,786.88
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,980.09,765.65
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,946.15,742.38
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,903.08,712.36
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,858.0,680.69
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,807.1,644.63
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,754.95,607.27
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,694.21,561.73
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,630.82,512.72
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,562.36,458.28
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,496.09,404.26
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,416.77,338.47
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,343.18,275.82
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,259.85,204.41
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,186.43,139.65
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,87.21,43.8
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,106.81,46.24
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,234.09,179.64
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,309.14,249.75
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,398.62,329.03
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,472.73,393.78
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,551.11,459.54
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,618.8,515.63
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,687.92,570.88
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,748.13,616.33
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,800.55,655.15
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,853.3,691.81
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,904.46,726.59
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,946.42,754.03
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,985.71,779.22
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,1020.08,802.16
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,1051.28,822.78
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,1074.29,836.36
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,1093.61,847.44
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,1106.23,854.8
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,1114.97,859.63
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,1116.73,860.24
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,1114.54,858.35
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,1105.86,851.75
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1093.33,842.71
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,1073.32,829.13
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1049.71,813.22
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,1018.7,791.4
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,984.53,767.49
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,944.13,739.58
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,901.19,709.79
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,851.41,674.44
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,807.38,643.8
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,747.91,600.42
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,687.98,556.16
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,618.96,503.71
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,551.37,450.13
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,472.4,385.73
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,397.86,322.47
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,312.78,249.56
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,234.53,179.6
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,131.09,74.74
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,34.52,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,110.14,53.96
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,237.74,187.28
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,316.27,262.86
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,404.07,344.1
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,479.94,413.29
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,560.5,484.05
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,627.74,540.76
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,690.35,590.99
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,750.65,636.25
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,810.53,680.05
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,862.43,716.71
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,912.55,751.35
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,955.09,780.05
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,994.92,806.47
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,1027.88,827.22
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,1057.52,845.43
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,1080.09,858.94
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,1098.84,869.82
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,1111.76,877.39
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,1120.74,882.34
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,1122.15,881.46
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,1119.55,878.02
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1110.73,871.63
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1097.98,862.7
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,1077.91,848.81
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,1054.19,832.53
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,1024.94,812.42
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,992.41,790.03
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,951.42,761.91
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,907.93,731.8
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,858.92,696.62
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,808.16,659.84
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,755.62,621.27
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,695.3,576.09
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,626.93,522.63
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,559.77,468.24
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,482.93,403.18
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,410.01,339.12
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,323.1,262.71
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,249.08,194.39
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,148.78,91.43
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,52.22,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,111.49,58.97
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,244.83,191.39
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,322.87,263.74
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,409.94,340.46
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,483.69,403.6
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,561.41,466.84
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,628.7,520.05
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,697.18,571.65
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,751.6,608.73
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,811.3,648.8
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,863.15,684.73
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,913.24,719.07
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,957.07,747.42
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,998.3,773.76
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,1032.26,795.17
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,1062.95,814.38
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,1082.71,825.52
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,1098.41,834.2
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,1112.28,841.94
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,1122.24,847.26
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,1125.85,847.82
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,1125.45,846.02
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1116.64,839.01
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1103.9,829.68
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,1085.58,817.72
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1063.49,803.49
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1033.6,784.23
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1000.42,762.9
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,955.1,733.34
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,907.73,702.28
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,865.7,674.59
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,813.21,639.13
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,753.88,597.82
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,694.0,555.43
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,624.74,504.16
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,556.79,451.73
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,479.58,390.3
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,406.34,329.3
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,323.42,259.14
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,246.47,190.76
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,148.08,94.2
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,51.39,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,104.72,58.81
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,225.53,177.23
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,301.09,247.84
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,386.35,324.5
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,457.48,386.62
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,529.68,446.99
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,596.53,501.88
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,664.9,556.14
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,724.11,600.09
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,782.83,643.31
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,835.12,679.22
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,885.91,713.29
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,928.68,741.3
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,968.92,767.19
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,992.69,782.13
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,1023.52,802.2
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,962.32,755.79
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,862.77,682.02
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,990.9,774.17
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,1086.64,839.19
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,1003.65,780.27
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,885.06,696.02
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,994.59,775.26
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,1066.86,824.74
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,1046.49,809.16
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,1022.69,792.17
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,1004.55,781.87
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,971.96,761.4
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,925.61,729.74
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,877.41,696.59
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,827.12,662.28
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,775.38,626.41
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,718.82,585.45
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,658.18,539.89
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,589.72,486.65
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,523.1,433.16
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,445.79,368.72
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,373.3,306.24
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,289.24,234.1
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,214.53,167.54
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,111.82,73.32
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,42.38,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,134.57,80.19
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,232.62,183.38
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,309.38,256.23
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,392.77,333.31
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,466.58,399.95
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,544.73,467.94
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,612.29,525.42
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,681.29,582.3
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,743.81,630.45
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,799.08,671.92
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,851.01,709.55
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,901.31,745.31
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,946.07,776.31
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,988.45,805.17
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,1022.77,829.04
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,1053.85,850.44
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,1077.45,864.93
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,1097.36,876.76
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,1110.83,885.07
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,1120.38,890.67
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,1123.2,891.89
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,1122.0,890.43
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1113.74,883.74
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1101.51,874.41
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,1082.8,860.61
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1060.35,844.29
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1030.95,823.07
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,998.24,799.57
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,954.67,768.11
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,908.92,735.01
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,859.47,699.74
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,815.59,668.4
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,756.88,624.34
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,697.47,579.24
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,629.61,525.21
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,562.87,470.71
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,487.72,407.03
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,416.01,344.01
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,331.31,269.57
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,254.77,199.68
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,165.3,111.86
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,68.86,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,34.41,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,125.66,78.57
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,221.3,175.41
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,297.34,245.95
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,383.07,322.68
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,459.02,389.06
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,537.57,455.05
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,604.9,510.4
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,673.67,565.07
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,735.5,610.19
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,797.28,653.79
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,849.83,690.94
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,892.09,720.09
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,936.12,749.34
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,977.74,776.54
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,1011.5,798.57
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,1042.1,818.35
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,1064.12,830.49
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,1082.43,840.13
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,1095.62,848.69
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,1104.99,854.79
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,1108.14,855.12
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,1107.36,852.97
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,1098.75,846.35
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1086.29,837.31
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,1067.68,823.07
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,1045.36,806.5
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,1015.51,785.54
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,982.49,762.48
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,942.29,733.01
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,899.58,702.05
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,849.7,667.77
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,805.5,637.28
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,747.33,594.97
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,688.5,551.7
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,620.61,502.28
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,553.96,451.46
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,477.97,390.44
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,405.81,329.96
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,324.85,260.46
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,249.86,193.54
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,156.95,106.78
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,61.25,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.1,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,84.52,53.64
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,156.5,123.19
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,208.77,172.27
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,266.12,224.82
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,316.09,269.47
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,367.93,314.25
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,462.78,395.2
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,577.09,489.78
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,598.01,504.27
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,605.54,507.78
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,658.31,548.48
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,719.13,594.24
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,734.59,603.37
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,753.83,615.25
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,916.62,739.05
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,1056.52,840.16
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,1078.54,853.4
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,1096.64,864.61
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,1110.2,873.66
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,1119.8,880.1
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,1123.51,881.24
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,1123.15,879.72
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1114.86,873.74
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1102.57,865.16
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1084.53,853.04
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,1062.63,838.33
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,1033.45,818.13
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,1000.87,795.57
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,962.81,769.31
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,921.76,740.73
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,872.37,706.31
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,821.02,670.04
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,764.19,628.05
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,706.33,584.68
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,640.31,533.58
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,575.11,480.24
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,505.47,420.57
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,434.38,358.24
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,351.15,284.85
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,275.57,215.49
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,181.68,126.48
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,87.68,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,128.47,84.68
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,251.16,197.14
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,326.0,266.76
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,409.09,340.94
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,479.95,402.41
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,554.47,463.91
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,615.36,512.89
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,681.66,563.5
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,740.02,604.97
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,797.7,645.25
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,848.82,680.51
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,898.11,713.97
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,940.2,741.88
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,979.58,767.67
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,1012.56,788.39
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,1042.23,806.76
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,1061.68,818.05
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,1077.03,826.68
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,1090.36,835.23
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,1099.83,841.31
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,1102.57,841.34
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,1101.35,838.91
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,1092.71,832.79
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1080.18,824.26
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,1062.24,812.22
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1040.6,797.81
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,1010.49,777.23
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,977.16,754.52
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,936.61,727.2
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,893.62,698.05
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,845.0,664.53
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,794.65,629.53
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,744.26,593.17
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,685.89,550.41
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,619.95,501.02
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,555.02,450.21
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,481.53,390.82
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,411.38,331.78
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,329.74,262.6
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,255.89,197.24
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,168.94,117.45
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,87.15,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,125.14,84.08
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,241.24,188.33
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,315.61,256.23
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,398.32,328.96
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,469.43,389.8
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,544.33,451.02
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,610.31,504.29
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,677.51,556.75
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,730.48,594.13
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,788.59,634.65
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,840.1,668.92
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,889.95,701.33
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,932.5,726.95
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,972.41,750.33
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,1005.9,770.03
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,1036.18,787.42
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,1059.74,800.2
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,1079.62,810.57
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,1092.52,818.43
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,1101.52,823.94
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,1103.51,823.48
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,1101.54,820.66
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,1093.41,813.55
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1081.39,804.14
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,1062.07,790.63
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,1039.12,774.94
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,1010.18,756.87
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,977.99,736.67
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,938.27,711.3
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,896.01,684.04
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,847.2,651.57
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,796.62,617.52
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,744.27,580.94
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,684.31,538.35
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,617.81,491.64
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,552.39,443.38
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,476.08,383.73
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,406.46,326.66
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,324.56,257.33
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,250.93,192.41
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,161.59,112.59
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,81.08,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,130.14,87.68
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,250.21,192.96
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,325.6,261.25
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,409.17,334.06
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,480.72,394.62
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,555.94,455.22
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,622.39,507.08
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,689.92,557.65
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,743.6,594.37
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,802.39,634.18
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,854.55,669.61
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,904.9,703.35
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,947.94,730.15
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,988.31,754.82
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,1021.39,773.77
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,1051.15,790.26
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,1071.24,800.13
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,1087.32,807.39
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,1100.25,814.56
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,1109.27,819.42
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,1110.33,817.97
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,1107.4,814.16
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,1097.76,807.43
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1084.25,798.39
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,1063.57,785.18
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,1039.35,769.79
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,1009.02,751.26
