Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,40.87,11.25
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,99.71,67.76
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,166.25,121.79
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,255.15,195.59
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,323.14,254.53
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,397.98,317.8
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,473.54,380.37
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,554.36,445.6
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,618.53,496.35
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,683.39,546.4
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,737.96,586.85
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,797.56,629.51
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,847.85,665.06
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,896.12,698.92
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,939.2,727.41
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,979.58,753.79
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,1012.78,775.74
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,1042.59,795.3
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,1067.15,809.89
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,1087.99,821.93
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,1099.99,829.04
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,1107.91,833.52
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1111.55,835.56
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1111.02,834.96
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1102.41,828.69
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1089.68,819.83
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1070.65,807.16
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1047.64,791.91
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,1018.34,772.11
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,985.54,749.98
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,943.98,721.73
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,899.79,691.58
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,851.82,659.66
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,801.72,625.88
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,745.22,585.79
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,687.53,543.59
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,624.02,495.74
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,564.39,449.31
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,493.32,391.96
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,424.65,334.93
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,349.31,271.95
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,279.65,211.46
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,201.52,143.9
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,136.7,87.36
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,54.18,6.93
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,59.11,21.83
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,144.54,97.34
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,211.96,156.55
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,290.65,225.16
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,361.29,287.06
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,437.48,351.32
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,505.92,407.32
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,576.57,462.84
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,640.98,512.1
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,700.51,556.31
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,757.05,594.68
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,812.18,630.55
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,861.91,662.68
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,909.45,692.73
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,950.0,716.16
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,987.39,737.08
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,1019.16,754.53
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,1047.46,769.6
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,1067.53,779.95
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,1083.59,787.88
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,1095.37,794.77
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,1103.15,799.32
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1103.86,798.05
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1100.51,794.49
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1090.54,788.51
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1076.63,780.24
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,972.81,714.71
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,841.48,626.72
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,923.77,687.28
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,967.26,716.84
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,926.92,691.3
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,883.95,664.53
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,835.09,633.0
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,791.07,604.49
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,635.51,492.87
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,486.65,380.86
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,530.43,417.16
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,545.15,428.63
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,474.14,372.27
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,407.16,317.76
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,332.26,256.78
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,263.73,198.64
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,187.63,134.27
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,123.83,79.93
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,50.32,9.94
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,44.3,18.84
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,101.61,70.01
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,153.88,115.27
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,214.17,167.28
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,270.5,215.63
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,330.99,265.81
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,387.97,311.75
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,448.48,358.91
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,558.0,442.71
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,670.88,525.83
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,727.99,564.71
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,784.27,600.95
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,834.8,633.46
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,883.46,664.3
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,914.99,683.37
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,952.54,706.51
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,984.3,726.2
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,1012.83,743.79
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,1034.06,756.67
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,1051.63,767.31
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,1063.4,775.33
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,1071.36,781.1
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,1071.44,780.92
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,1067.64,778.4
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1058.45,773.19
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1045.5,765.7
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1023.07,752.53
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,997.3,737.2
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,931.84,694.54
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,848.13,638.47
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,854.44,645.34
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,846.25,641.18
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,796.89,609.16
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,750.05,578.74
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,691.78,537.27
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,633.5,494.7
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,568.93,447.15
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,505.78,399.23
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,435.24,343.53
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,368.66,289.39
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,296.63,230.35
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,228.77,173.22
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,157.89,114.0
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,99.53,65.58
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,42.08,10.66
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.87,1.08
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,19.79,10.82
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,33.08,22.44
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,46.66,34.22
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,60.86,46.32
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,75.12,58.24
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,261.72,214.52
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,472.02,385.01
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,395.85,322.06
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,283.79,228.53
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,196.28,156.78
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,101.84,78.25
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,109.7,84.51
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,117.61,90.72
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,128.23,98.95
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,138.93,107.2
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,144.35,111.2
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,149.83,115.26
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,165.34,127.32
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,180.99,139.42
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,183.38,141.24
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,185.74,143.09
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,185.75,142.81
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,185.73,142.54
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,297.88,230.8
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,400.13,309.69
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,391.02,302.13
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,381.79,294.77
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,256.09,197.84
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,128.21,96.95
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,226.77,175.84
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,318.85,248.26
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,435.88,343.52
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,538.33,425.38
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,582.19,461.49
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,601.69,478.33
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,438.49,350.39
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,285.54,227.98
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,243.94,194.51
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,204.23,161.8
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,163.68,128.18
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,125.5,95.97
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,86.26,63.01
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,51.06,33.64
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,23.41,5.62
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,28.49,18.31
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,53.87,39.34
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,114.95,89.75
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,179.75,142.39
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,183.7,144.79
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,187.47,147.07
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,160.4,124.85
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,133.61,102.88
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,152.35,117.58
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,171.39,132.38
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,219.86,170.66
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,269.47,209.4
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,367.36,285.76
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,449.98,349.07
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,455.49,352.8
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,460.7,356.54
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,447.87,346.59
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,434.79,336.52
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,361.9,280.52
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,272.58,211.15
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,264.33,205.0
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,256.1,198.76
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,132.53,101.38
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,17.43,8.53
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,19.5,10.22
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,21.56,11.9
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,113.66,87.01
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,212.0,166.4
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,105.01,80.49
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,28.11,17.68
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,49.7,35.75
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,42.19,29.68
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,34.7,23.55
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,27.64,17.67
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,20.6,11.7
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,14.4,6.35
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.0
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.1,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.69,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.56,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.09,3.63
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,15.64,7.5
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,20.19,11.37
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,24.75,15.18
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,40.95,28.63
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,57.21,41.93
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,233.7,187.64
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,430.39,343.43
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,482.46,382.49
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,536.25,422.58
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,549.87,429.88
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,559.69,434.19
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,630.94,486.58
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,705.31,539.81
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,860.49,654.03
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,979.29,733.32
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,862.7,649.02
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,702.6,528.09
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,657.06,494.88
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,629.58,473.49
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,472.51,357.94
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,278.22,211.03
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,691.0,526.9
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1017.42,748.55
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,996.5,731.21
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,972.23,714.92
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,942.82,695.77
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,910.45,674.71
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,863.19,644.03
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,820.08,616.03
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,771.61,584.05
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,721.93,550.06
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,665.5,510.51
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,609.03,469.98
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,546.14,423.71
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,484.78,377.32
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,417.84,324.88
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,354.42,273.8
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,280.85,214.77
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,218.75,163.37
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,152.64,108.97
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,97.7,64.14
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,42.07,15.87
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.28,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.93,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.16,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.61
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,16.08,7.88
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,24.78,15.09
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,28.11,17.8
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,31.45,20.49
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,26.91,16.61
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,12.77
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,28.2,17.52
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,34.04,22.24
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,32.4,20.8
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,30.75,19.37
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,48.29,33.6
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,65.89,47.83
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,83.29,61.75
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,101.04,75.89
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,176.77,136.14
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,255.14,197.34
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,258.94,200.15
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,262.69,203.16
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,195.93,151.07
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,131.03,99.8
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,124.27,94.52
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,117.55,89.22
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,148.68,114.27
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,180.22,139.5
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,115.24,87.87
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.85
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,52.76,37.61
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,52.31,37.36
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,55.61,40.19
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,58.92,43.05
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,79.77,60.47
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,101.86,78.98
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,87.5,67.5
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,73.22,55.92
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,59.01,44.18
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,44.88,32.26
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,31.83,21.02
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,18.97,9.86
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,9.46,0.35
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.28,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.74,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,8.62,1.73
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,11.51,4.26
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,14.82,7.1
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,18.13,9.9
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,38.46,27.14
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,58.89,44.2
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,42.24,30.03
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,25.65,15.98
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,56.46,41.62
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,87.76,67.26
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,211.73,168.87
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,338.34,269.74
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,172.38,136.51
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,15.78,7.41
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,16.62,8.1
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,17.46,8.78
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,113.76,87.7
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,215.57,169.2
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,149.62,116.15
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,85.54,64.21
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,94.17,71.23
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,102.83,78.24
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,90.68,68.43
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,78.6,58.67
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,173.45,135.72
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,272.31,214.59
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,268.25,211.49
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,264.13,208.54
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,197.21,155.27
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,132.55,103.1
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,103.87,80.18
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,75.71,57.35
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,63.13,47.1
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,50.58,36.8
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,37.66,26.09
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,24.78,15.33
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,21.45,12.58
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,9.8
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.01
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.17
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.21,1.29
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.92,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.46,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,13.59,5.13
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,23.1,13.83
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,35.56,24.72
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,48.17,35.6
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,61.85,47.26
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,75.6,58.8
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,90.77,71.21
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,106.03,83.49
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,61.0,45.74
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,18.19,9.7
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,23.59,14.17
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,29.01,18.6
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,21.14,11.95
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,13.27,5.35
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,69.57,51.56
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,128.02,98.52
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,75.09,55.67
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,24.12,14.14
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,123.85,94.98
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,229.3,177.87
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,201.7,155.91
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,174.36,134.37
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,447.0,347.8
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,714.14,541.18
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,452.46,348.4
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,186.9,143.21
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,106.59,80.38
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,29.95,18.73
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,299.38,236.03
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,562.83,433.8
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,392.27,304.45
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,203.35,157.38
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,298.87,235.03
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,391.47,308.06
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,261.64,206.53
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,145.35,113.34
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,123.35,96.24
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,101.68,78.99
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,87.35,67.43
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,73.09,55.77
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,58.92,44.1
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,44.82,32.25
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,32.24,21.48
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,19.79,10.7
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.87,1.16
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,12.39,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,46.77,28.89
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,91.66,65.71
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,136.54,103.8
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,187.94,147.56
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,235.63,188.19
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,287.66,231.6
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,312.67,252.32
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,321.7,259.28
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,378.71,303.59
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,427.16,340.16
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,478.98,378.9
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,532.63,418.27
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,568.68,442.68
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,603.84,465.98
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,661.34,506.47
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,736.46,557.86
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,692.04,523.14
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,657.77,495.96
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,708.83,532.6
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,760.01,568.09
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,818.26,608.5
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,860.7,638.04
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,974.24,717.35
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1052.49,765.88
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1042.82,759.08
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1029.37,750.99
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1009.27,739.37
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,985.64,725.52
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,956.23,706.83
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,923.66,686.1
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,884.9,661.71
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,843.51,635.39
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,679.45,520.22
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,501.56,387.7
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,372.41,290.96
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,255.89,200.3
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,231.15,182.0
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,206.4,163.04
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,329.12,261.11
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,390.93,304.69
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,319.86,245.3
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,254.49,189.48
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,184.1,129.44
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,124.09,78.78
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,61.0,28.03
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,14.47,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,9.85,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,31.26,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,82.86,49.22
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,149.57,102.85
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,216.11,159.76
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,294.98,227.46
