Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,363.57,286.91
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,436.88,348.3
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,506.72,404.95
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,579.74,461.98
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,642.99,510.61
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,701.37,554.43
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,758.25,594.12
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,813.91,631.04
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,862.38,664.61
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,908.46,696.36
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,947.94,721.95
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,984.27,745.27
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,1014.77,764.18
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,1041.68,780.65
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,1062.49,793.41
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,1079.35,803.62
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,1089.11,810.08
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,1094.79,814.0
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,1093.91,813.7
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1088.94,810.84
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1077.83,803.29
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1062.74,793.24
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,1040.0,776.92
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,1013.68,758.32
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,983.25,737.61
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,949.53,714.72
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,908.4,686.73
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,864.72,656.92
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,815.96,623.65
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,765.3,588.78
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,713.87,551.81
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,655.57,508.2
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,592.22,461.22
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,529.45,413.21
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,460.46,358.41
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,394.7,304.49
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,322.1,244.85
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,255.38,188.25
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,183.44,127.88
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,122.76,77.59
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,60.06,28.37
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,14.07,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,10.96,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,39.53,1.92
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,92.98,53.97
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,163.0,110.13
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,227.31,166.11
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,300.74,229.83
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,368.94,289.12
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,441.74,350.16
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,508.33,403.49
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,576.62,455.73
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,639.83,502.55
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,698.25,544.27
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,754.11,581.75
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,808.54,616.12
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,857.75,647.17
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,904.71,676.24
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,945.21,700.84
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,982.64,723.18
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,1014.89,743.32
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,1043.63,761.16
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,1064.73,772.5
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,1081.93,781.4
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,1093.15,788.15
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,1100.29,792.46
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,1100.81,793.01
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,1097.21,791.13
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,1086.46,784.51
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,1071.69,775.49
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,1050.09,762.17
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,1024.76,746.54
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,992.96,725.79
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,957.83,702.99
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,914.94,675.22
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,869.7,645.77
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,820.33,613.87
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,775.27,584.63
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,716.78,545.03
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,657.64,502.88
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,593.64,456.75
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,530.24,409.46
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,461.15,355.59
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,395.16,302.32
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,323.14,243.65
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,256.9,187.86
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,184.99,127.87
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,124.05,77.66
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,61.45,29.27
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,14.87,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,9.38,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,24.3,3.23
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,61.92,38.7
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,108.56,76.4
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,161.73,121.37
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,217.36,168.48
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,269.24,212.13
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,325.19,257.91
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,437.37,346.48
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,562.45,442.52
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,624.27,487.8
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,686.3,531.8
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,742.95,570.21
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,792.05,600.61
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,840.53,631.44
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,886.84,660.36
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,927.04,685.09
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,964.38,707.76
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,994.86,726.95
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,1021.9,743.94
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,1039.92,753.94
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,1053.86,761.44
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,1063.56,767.57
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,1069.36,771.35
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,1070.21,772.44
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,1067.12,771.16
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,986.82,720.17
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,875.78,643.71
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,955.88,703.07
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,998.29,731.42
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,967.79,711.23
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,934.08,689.43
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,845.75,630.47
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,745.68,559.99
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,683.15,517.11
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,626.71,477.47
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,557.19,426.26
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,491.68,377.34
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,458.61,354.24
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,420.96,326.42
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,364.43,282.24
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,310.56,239.07
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,253.65,193.11
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,200.29,148.66
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,144.12,102.0
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,95.16,61.67
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,44.27,22.4
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,9.4,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,21.72,5.03
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,53.3,34.35
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,95.15,68.7
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,135.56,103.29
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,180.76,141.99
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,238.76,190.53
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,313.33,252.0
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,385.71,310.4
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,466.77,374.46
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,569.33,454.6
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,674.67,535.02
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,731.42,575.87
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,787.41,613.99
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,835.6,644.97
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,873.19,667.92
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,911.95,691.36
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,947.92,712.8
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,978.17,731.05
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,1005.08,746.9
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,1024.21,755.96
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,1039.56,762.49
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,1049.04,766.65
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,1054.69,768.37
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,1053.02,765.88
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,1047.5,761.08
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,1036.64,752.98
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,1022.06,742.65
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,999.61,726.45
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,973.83,708.33
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,943.81,688.95
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,920.92,674.32
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,871.34,642.5
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,820.53,609.78
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,776.21,581.87
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,726.08,548.39
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,665.5,505.79
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,605.76,462.87
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,543.0,417.16
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,481.74,371.24
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,410.11,315.58
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,340.39,260.28
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,273.54,207.07
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,213.34,157.88
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,147.91,105.1
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,91.46,60.59
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,45.89,24.54
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,9.62,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,10.27,2.73
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,16.46,8.12
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,23.91,14.51
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,31.37,20.81
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,53.45,39.19
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,76.12,57.72
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,92.52,70.78
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,109.04,83.7
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,107.47,82.11
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,106.01,80.66
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,210.57,163.45
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,315.61,243.1
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,317.03,242.82
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,317.55,242.4
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,355.07,269.73
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,393.39,297.05
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,431.89,324.77
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,471.02,352.62
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,549.89,408.34
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,611.42,450.7
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,532.55,393.95
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,432.61,321.97
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,469.56,349.8
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,506.16,376.37
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,784.13,578.33
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,994.75,717.5
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,973.27,701.94
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,948.58,687.1
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,853.56,625.06
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,749.38,552.83
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,725.8,538.71
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,699.04,521.47
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,656.31,493.8
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,612.53,464.86
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,578.46,441.9
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,540.34,415.18
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,482.47,372.31
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,427.07,330.33
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,388.26,299.84
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,349.03,267.13
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,282.26,213.19
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,218.56,160.63
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,155.21,108.58
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,102.36,66.04
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,47.63,25.04
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,12.74,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,33.78,13.53
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,78.98,50.25
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,134.8,94.27
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,191.02,140.76
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,256.96,195.54
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,167.54,130.42
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,34.71,23.44
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,41.38,28.92
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,48.06,34.24
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,48.5,34.47
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,48.95,34.71
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,75.3,55.93
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,102.4,77.38
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,105.02,79.07
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,107.65,80.81
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,187.57,143.26
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,270.5,205.91
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,410.96,311.11
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,558.45,415.98
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,343.81,259.09
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,111.45,81.93
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,193.7,145.85
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,278.48,209.0
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,527.99,390.92
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,760.54,544.59
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,552.91,402.67
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,348.13,257.24
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,684.67,505.78
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,949.62,679.98
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,838.33,606.52
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,719.64,526.39
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,658.95,487.71
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,613.44,457.6
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,546.75,410.86
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,483.46,365.76
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,279.03,214.53
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,89.48,66.16
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,60.16,43.26
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,31.42,20.13
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,26.84,16.51
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,22.27,12.84
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,18.12,9.48
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,13.99,6.05
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,10.27,2.9
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,6.56,0.0
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.69,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,6.83,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,13.19,3.88
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,29.04,19.12
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,45.14,33.68
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,64.45,50.82
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,83.89,67.79
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,141.33,116.66
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,209.71,174.84
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,365.71,306.96
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,543.51,455.27
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,604.66,504.89
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,666.42,553.91
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,722.83,597.7
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,775.61,637.55
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,824.12,671.81
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,870.75,704.18
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,912.53,732.51
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,951.91,758.76
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,983.3,780.41
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,1011.43,799.68
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,1021.48,804.33
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,1040.65,815.73
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,1051.32,822.31
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,1058.19,826.33
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,1060.22,825.79
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,1058.36,822.67
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,1048.19,815.1
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,1034.21,805.03
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,1015.44,792.35
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,992.94,777.13
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,961.9,755.53
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,927.69,731.68
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,889.82,705.12
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,849.07,676.36
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,807.37,647.78
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,755.97,611.56
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,699.92,568.68
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,642.89,523.88
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,579.93,473.93
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,517.57,423.02
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,450.07,365.78
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,384.58,308.74
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,313.93,247.18
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,248.88,189.16
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,179.1,127.96
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,119.99,77.54
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,61.12,32.26
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,18.63,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,14.44,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,51.42,23.8
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,101.89,64.11
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,167.62,118.73
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,230.05,174.69
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,300.42,237.46
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,366.48,296.49
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,436.91,357.49
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,502.09,412.57
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,569.2,467.37
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,631.08,516.0
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,693.01,563.05
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,749.28,604.58
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,804.33,642.57
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,845.32,669.67
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,890.79,699.79
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,931.09,725.85
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,968.52,749.69
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,999.63,770.42
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,1027.29,788.83
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,1048.84,801.92
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,1066.64,812.8
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,1077.18,820.01
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,1083.7,824.72
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,1084.66,826.35
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,1081.55,825.39
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,1070.98,818.48
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,1056.44,809.03
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,1036.42,795.95
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,1012.57,780.33
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,982.0,760.06
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,948.09,737.45
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,908.43,710.67
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,865.8,681.6
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,817.35,648.67
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,766.85,613.86
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,711.84,573.12
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,659.58,532.52
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,595.24,481.97
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,531.27,430.4
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,463.91,373.82
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,398.36,317.05
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,326.9,254.96
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,260.14,195.42
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,189.65,133.53
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,128.81,81.35
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,66.2,33.68
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,21.71,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,15.68,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,58.72,27.81
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,111.26,69.17
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,179.06,125.89
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,244.13,184.6
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,316.55,249.56
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,384.53,310.04
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,456.24,371.56
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,521.98,426.36
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,589.01,480.17
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,647.89,526.11
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,709.5,572.44
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,765.06,612.12
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,819.03,648.21
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,867.4,679.87
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,913.28,709.31
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,952.87,733.98
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,989.26,756.24
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,1019.91,774.02
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,1046.91,789.25
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,1067.24,800.42
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,1083.57,809.03
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,1093.8,815.29
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,1099.88,819.02
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,1099.32,817.02
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,1094.57,812.5
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,1084.21,806.48
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,1069.77,797.93
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,1047.91,784.57
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,1022.23,768.73
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,991.07,749.19
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,956.48,727.26
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,911.87,698.24
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,865.09,667.45
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,816.37,634.67
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,765.67,600.05
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,713.84,562.66
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,655.14,518.74
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,591.29,469.96
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,527.9,419.99
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,459.34,364.42
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,392.97,308.7
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,321.51,247.73
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,255.36,189.74
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,185.24,129.27
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,125.15,78.69
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,64.24,33.02
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,21.13,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,16.55,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,53.02,27.05
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,103.38,66.05
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,167.17,118.72
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,229.74,173.85
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,301.67,237.48
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,367.2,295.75
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,436.9,355.95
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,501.65,410.56
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,568.67,465.3
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,628.75,513.46
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,688.7,560.19
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,744.11,601.04
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,798.27,638.5
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,837.9,665.27
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,881.99,695.11
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,920.89,720.82
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,956.88,744.24
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,986.55,764.24
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,1012.78,781.8
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,1031.15,792.52
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,1045.66,800.62
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,1055.28,806.71
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1061.01,810.24
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,1060.33,807.84
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,1055.73,802.9
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,1044.79,795.32
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,1030.04,785.23
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,1008.65,769.11
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,983.68,750.65
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,952.57,729.22
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,918.31,705.62
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,879.68,679.09
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,838.11,650.35
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,789.44,617.31
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,744.81,586.89
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,687.47,543.61
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,629.5,498.97
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,566.47,450.06
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,504.18,400.34
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,437.05,344.71
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,372.49,289.81
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,303.29,231.23
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,239.68,176.13
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,171.64,118.37
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,114.46,71.46
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,58.91,30.64
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,18.97,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,16.86,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,45.67,25.06
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,90.76,59.26
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,147.25,104.28
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,101.57,74.78
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,23.91,14.55
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,58.46,43.47
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,94.12,72.82
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,108.34,84.1
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,122.65,95.29
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,135.89,105.5
