Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,149.3,115.74
2016,3,23,9,45,193.0,229.5,6.95,22.5,360.5,357.04,283.84
2016,3,23,10,0,384.0,285.0,6.9,23.0,545.0,578.08,455.11
2016,3,23,10,15,389.0,300.5,6.8,23.5,576.5,614.28,480.13
2016,3,23,10,30,394.0,316.0,6.7,24.0,608.0,649.55,504.52
2016,3,23,10,45,285.5,357.5,6.6,24.5,574.0,611.41,471.6
2016,3,23,11,0,177.0,399.0,6.5,25.0,540.0,549.64,421.38
2016,3,23,11,15,528.5,266.0,6.3,25.0,704.5,778.8,597.9
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,974.96,737.69
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,996.54,748.57
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,1014.7,757.92
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,1024.4,763.07
2016,3,23,12,30,900.0,131.0,5.5,26.0,918.0,1030.37,765.81
2016,3,23,12,45,902.0,129.5,5.35,26.5,917.0,1031.09,763.57
2016,3,23,13,0,904.0,128.0,5.2,27.0,916.0,1028.01,758.94
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,1017.73,751.2
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,1003.74,741.16
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,984.16,726.44
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,961.03,709.56
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,930.91,689.57
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,897.72,667.8
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,863.85,645.57
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,818.67,615.46
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,770.57,584.31
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,720.83,550.73
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,665.86,511.05
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,610.18,469.92
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,550.17,424.88
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,489.76,378.29
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,424.36,326.63
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,361.56,275.45
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,293.87,219.82
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,231.76,167.53
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,165.85,113.18
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,110.52,68.9
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,52.86,28.88
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.53,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,16.82,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,60.45,29.96
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,111.85,69.02
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,177.36,124.04
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,241.41,182.11
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,312.38,246.63
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,378.81,307.05
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,448.83,368.92
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,515.59,426.5
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,581.38,481.66
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,642.37,531.11
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,702.93,578.71
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,758.3,620.3
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,812.2,658.38
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,860.45,691.59
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,906.2,722.49
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,944.86,748.06
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,980.23,771.05
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,1010.62,791.26
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,1037.36,808.81
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,1056.99,820.04
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,1072.59,828.49
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,1083.05,834.7
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,1089.38,838.16
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,1089.03,835.86
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,1084.51,830.86
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,1073.88,823.06
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,1059.16,812.6
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,1038.48,796.97
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,1013.94,778.82
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,982.94,757.45
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,948.48,733.71
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,907.21,705.11
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,863.24,674.52
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,814.38,639.95
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,763.41,603.63
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,707.03,561.42
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,649.4,516.76
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,589.7,469.74
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,526.61,419.11
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,458.66,363.22
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,392.75,307.19
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,322.06,246.32
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,256.15,188.16
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,185.37,127.08
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,124.86,76.45
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,64.61,32.45
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,22.28,0.0
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,18.08,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,63.34,32.55
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,115.14,71.37
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,180.66,125.18
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,243.17,180.4
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,312.43,241.2
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,378.23,298.62
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,446.94,356.74
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,510.17,408.88
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,574.27,459.96
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,634.03,505.61
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,693.45,549.47
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,741.58,583.81
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,792.45,617.47
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,838.69,646.79
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,882.56,673.98
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,920.16,696.44
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,954.57,716.49
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,983.58,732.73
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,1009.12,746.58
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,1026.84,755.86
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,1040.67,762.73
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,1050.06,768.9
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,1055.54,772.75
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,1052.69,770.45
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,1045.95,765.82
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,1034.39,759.66
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,1019.06,751.13
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,995.86,737.46
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,969.29,721.54
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,938.45,702.32
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,904.54,680.94
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,872.47,661.0
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,828.35,632.43
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,779.84,600.2
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,729.62,565.42
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,672.29,523.84
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,614.51,480.82
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,552.79,433.96
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,492.37,386.65
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,426.03,333.41
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,362.44,280.68
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,294.72,223.81
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,232.57,170.43
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,167.17,115.39
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,111.62,70.08
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,56.3,29.72
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,19.25,0.0
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,19.44,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,52.21,31.16
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,97.67,65.96
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,153.77,111.56
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,140.77,109.04
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,97.27,77.3
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,141.54,113.89
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,186.42,150.57
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,215.39,173.44
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,244.59,195.96
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,313.97,250.74
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,379.39,301.2
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,444.5,350.09
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,526.85,410.36
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,546.13,422.71
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,548.7,423.14
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,627.04,479.37
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,693.56,525.48
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,844.58,633.87
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,977.96,721.8
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,996.13,730.33
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,1010.68,737.73
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,1020.06,743.88
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,1025.75,747.83
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,1023.8,746.1
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,1018.15,742.13
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,1006.37,735.76
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,991.01,727.16
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,969.8,715.13
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,945.28,700.85
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,861.72,644.98
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,769.1,579.13
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,796.16,602.6
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,801.26,609.14
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,711.42,545.36
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,618.01,477.56
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,533.08,414.26
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,446.06,348.26
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,390.13,305.97
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,336.92,264.81
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,290.81,228.01
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,246.73,192.14
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,201.32,155.18
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,158.32,119.44
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,115.12,83.73
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,76.51,52.16
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,40.95,24.79
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,15.66,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,19.9,1.57
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,51.4,31.32
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,93.79,63.54
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,150.91,109.77
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,162.21,125.06
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,160.08,127.1
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,118.09,93.59
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,71.52,54.87
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,75.3,57.85
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,79.1,60.8
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,121.43,95.73
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,164.8,131.07
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,193.83,154.15
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,223.53,177.53
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,388.43,310.72
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,538.97,428.63
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,741.24,587.57
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,930.16,726.93
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,960.19,744.27
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,987.03,759.95
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,1000.01,766.12
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,1023.17,779.48
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,1032.15,784.49
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,1037.35,787.08
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,1038.76,786.07
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,1036.29,782.57
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,1025.6,775.17
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,1011.15,765.38
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,991.47,752.53
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,968.11,737.25
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,937.77,716.79
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,904.25,694.15
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,865.35,667.66
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,823.68,639.1
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,776.3,605.96
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,732.6,574.57
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,677.55,533.43
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,621.39,490.51
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,559.59,442.55
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,498.27,393.66
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,433.1,340.43
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,369.39,286.68
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,301.54,228.69
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,238.74,173.87
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,172.77,117.3
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,115.81,70.35
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,59.99,30.73
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,20.99,1.26
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,19.3,2.74
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,65.25,35.33
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,115.41,72.85
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,178.35,124.88
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,239.41,179.01
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,306.81,238.37
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,370.63,294.49
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,438.19,352.03
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,500.75,403.25
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,564.31,453.36
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,623.11,498.22
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,681.62,541.18
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,734.53,578.71
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,779.47,608.37
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,825.14,636.92
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,868.49,663.14
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,905.43,685.23
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,939.32,705.01
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,968.1,720.66
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,993.47,733.89
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,1011.05,742.5
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,1024.84,748.76
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,1033.84,752.83
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,1039.0,754.55
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,1035.92,750.39
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,1029.01,744.05
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,1017.35,736.32
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,1001.99,726.41
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,980.24,711.87
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,955.11,695.32
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,923.89,676.82
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,889.63,656.23
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,858.88,637.79
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,816.28,611.13
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,767.49,579.93
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,717.05,545.83
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,661.92,507.6
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,606.17,467.54
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,544.74,422.1
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,484.43,375.89
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,419.0,323.53
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,356.33,271.77
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,289.87,217.1
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,228.76,165.51
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,164.25,111.95
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,109.71,68.29
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,56.12,29.96
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,20.18,2.5
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.81,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,15.65,7.26
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,26.83,17.04
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,38.05,26.76
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,50.55,37.33
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,63.15,47.74
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,72.42,55.24
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,81.73,62.65
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,85.09,65.04
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,88.47,67.44
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,114.14,88.09
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,140.13,108.75
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,141.38,109.22
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,142.7,109.79
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,141.07,108.03
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,139.46,106.33
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,145.24,110.56
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,151.12,114.84
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,143.44,108.64
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,135.71,102.44
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,127.03,95.31
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,118.31,88.18
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,109.28,81.08
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,100.27,73.99
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,111.08,82.35
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,121.91,90.67
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,153.98,115.82
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,186.2,140.93
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,157.21,118.2
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,128.56,95.76
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,107.26,79.24
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,86.18,62.78
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,90.37,66.22
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,94.58,69.68
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,88.97,65.4
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,83.38,61.15
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,133.48,101.23
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,183.99,141.36
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,111.56,84.46
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,42.23,28.87
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,37.22,24.97
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,32.22,21.01
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,26.82,16.64
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,21.43,12.21
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,16.05,7.71
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,10.68,3.16
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.56,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.46,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.28,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,4.92,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,9.86,2.39
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,16.87,8.46
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,23.91,14.52
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,31.79,21.18
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,39.69,27.73
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,44.28,31.47
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,48.87,35.17
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,47.65,33.94
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,46.43,32.72
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,43.54,30.23
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,40.66,27.76
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,72.85,53.88
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,105.66,80.2
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,103.57,78.32
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,101.5,76.5
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,140.84,107.71
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,180.92,139.07
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,201.61,154.86
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,222.46,170.68
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,224.98,172.16
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,227.43,173.65
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,237.51,181.01
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,247.54,188.31
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,269.83,204.99
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,292.14,221.57
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,391.01,296.88
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,474.27,359.18
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,485.79,367.4
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,511.9,386.32
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,527.77,399.08
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,541.08,409.9
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,515.14,391.34
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,488.6,372.36
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,456.76,349.99
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,424.66,327.14
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,421.81,326.4
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,422.67,327.76
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,405.77,315.57
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,389.93,303.1
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,339.0,262.1
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,289.21,221.18
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,261.42,195.08
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,225.21,159.66
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,163.07,107.74
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,109.29,64.81
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,56.97,29.0
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,20.27,5.68
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,20.48,6.56
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,67.04,36.5
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,116.23,72.29
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,177.55,121.84
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,238.17,174.01
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,306.65,233.08
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,371.38,288.59
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,438.74,344.66
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,503.35,396.98
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,570.15,449.32
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,626.39,492.16
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,684.9,535.16
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,738.88,573.49
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,791.55,607.97
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,838.09,637.65
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,882.17,665.29
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,920.05,688.31
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,954.8,708.98
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,983.45,726.54
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,1008.5,741.67
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,1027.49,751.96
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,1042.57,759.77
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,1051.2,764.67
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,1055.81,767.13
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,1054.41,766.2
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,1048.98,762.83
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,1037.6,755.1
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,1022.28,744.96
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,1001.19,731.53
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,976.37,715.76
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,945.68,696.16
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,911.64,674.33
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,871.43,648.29
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,828.62,620.35
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,780.7,589.57
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,730.77,556.37
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,675.97,516.58
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,619.95,474.93
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,561.12,430.55
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,499.35,382.63
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,433.49,330.23
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,369.69,277.72
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,301.82,221.33
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,237.59,166.75
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,171.1,111.71
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,114.08,66.63
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,59.02,29.4
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,20.7,6.85
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.27,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,20.15,9.04
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,36.78,24.83
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,60.65,45.06
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,86.33,66.87
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,113.89,90.17
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,143.36,114.91
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,152.95,123.47
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,155.14,125.32
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,105.04,83.07
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,54.77,40.54
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,88.86,68.86
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,123.64,97.37
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,68.25,51.22
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,14.1,6.1
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,14.95,6.78
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,15.79,7.46
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,76.44,57.37
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,138.79,107.73
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,143.33,111.25
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,147.91,114.85
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,236.5,185.33
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,344.13,268.9
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,290.4,226.81
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,253.52,197.89
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,246.28,191.91
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,238.98,185.88
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,198.54,154.35
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,158.57,122.87
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,314.78,247.86
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,464.68,364.27
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,357.42,281.42
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,242.25,190.81
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,416.47,332.48
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,567.97,451.75
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,427.22,341.65
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,297.91,238.32
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,449.15,364.17
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,565.98,457.64
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,470.12,380.97
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,388.22,314.71
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,334.97,270.63
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,280.1,224.5
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,228.03,179.83
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,179.62,137.87
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,132.52,97.08
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,89.83,61.14
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,49.76,31.01
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,19.9,7.38
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,26.43,11.29
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,73.88,39.59
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,126.66,79.04
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,190.51,132.6
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,254.12,189.52
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,322.29,250.23
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,387.1,307.25
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,454.68,364.53
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,518.06,415.61
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,579.73,463.09
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,637.99,507.56
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,695.5,549.79
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,748.78,587.61
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,800.29,621.21
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,845.99,650.81
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,889.09,678.28
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,926.82,701.76
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,961.32,722.9
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,989.65,741.21
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,1014.3,757.14
