Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,1032.81,767.6
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,1047.35,775.55
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,1056.41,781.11
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,1061.4,784.18
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,1059.38,781.73
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,1053.28,776.8
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,1041.68,769.53
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1026.09,759.8
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1004.3,746.06
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,978.78,729.93
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,947.36,709.52
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,912.59,686.85
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,870.36,659.27
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,825.77,629.87
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,777.36,598.38
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,726.94,563.99
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,672.04,523.44
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,619.17,483.26
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,557.32,435.7
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,495.76,386.88
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,429.9,332.6
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,366.06,278.45
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,298.38,221.1
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,234.12,165.64
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,168.86,110.81
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,112.26,65.65
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,57.45,28.75
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,18.91,7.17
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,27.26,12.34
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,73.82,39.56
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,125.79,77.74
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,188.71,129.58
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,250.59,183.7
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,319.4,243.39
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,383.8,298.59
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,451.06,354.12
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,513.96,403.51
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,577.76,451.34
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,633.72,492.84
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,691.64,534.11
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,744.94,569.46
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,796.58,600.86
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,842.25,629.75
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,885.36,656.54
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,923.04,678.63
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,957.57,698.46
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,985.99,716.18
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,1010.8,731.68
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,1029.02,742.22
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,1043.33,750.41
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,1052.23,756.2
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,1057.09,759.63
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,1055.97,760.0
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,1050.79,757.95
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,1039.19,750.91
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1023.64,741.51
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1001.87,728.71
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,976.39,713.54
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,945.58,694.44
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,911.43,673.1
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,871.11,647.53
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,828.0,619.88
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,779.27,587.78
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,728.53,552.88
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,673.46,513.46
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,620.38,474.26
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,558.5,427.65
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,496.84,379.74
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,430.86,327.19
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,366.82,274.44
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,299.4,218.73
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,235.25,164.46
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,169.69,110.0
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,112.72,65.11
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,57.66,28.68
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,19.78,8.14
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.95,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,28.96,14.19
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,74.59,41.04
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,125.68,78.48
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,187.62,129.24
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,248.52,182.4
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,315.45,240.59
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,380.25,296.46
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,446.91,352.14
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,509.04,402.65
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,572.13,452.15
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,630.45,496.32
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,684.06,535.74
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,736.5,572.03
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,787.32,604.8
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,832.22,632.94
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,874.62,658.81
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,911.23,678.92
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,944.71,696.51
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,973.08,713.52
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,997.9,728.13
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,1016.19,737.02
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,1030.67,743.47
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,1038.86,747.43
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1043.09,749.0
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,1041.42,745.47
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,1035.77,739.6
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,1023.81,731.39
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,1007.99,720.9
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,986.53,706.07
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,961.42,689.1
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,930.14,669.15
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,895.63,647.17
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,855.96,622.25
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,813.58,595.42
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,765.3,565.53
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,715.11,532.54
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,660.54,494.08
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,608.04,455.97
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,547.02,411.28
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,486.31,365.32
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,421.36,314.82
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,358.34,264.01
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,290.71,209.22
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,228.6,157.55
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,164.75,105.41
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,109.4,62.57
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,56.15,28.06
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,20.59,9.03
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.23,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,29.65,14.56
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,76.71,41.25
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,128.86,79.14
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,191.49,130.29
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,252.67,183.37
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,320.39,241.66
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,383.7,295.68
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,449.71,350.12
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,512.26,399.4
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,575.6,447.25
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,633.79,491.07
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,687.29,530.24
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,739.23,567.11
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,789.47,600.66
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,834.61,630.99
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,877.21,659.38
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,913.99,682.58
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,947.62,703.54
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,975.61,721.83
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,1000.03,737.79
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,1018.37,748.4
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,1032.86,756.8
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,1041.52,762.59
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,1046.19,765.93
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,1044.44,764.08
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,1038.69,759.76
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,1026.1,752.19
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,1009.62,742.17
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,987.52,728.48
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,961.81,712.39
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,930.82,693.47
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,896.57,672.24
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,855.95,645.43
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,812.71,616.62
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,764.29,584.58
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,713.95,549.26
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,642.55,495.69
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,570.78,441.05
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,529.76,409.33
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,484.51,372.9
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,418.97,319.22
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,355.65,265.98
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,288.3,209.51
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,226.51,156.82
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,162.62,104.24
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,107.53,61.64
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,55.29,27.98
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.42,10.0
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.97,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,11.6,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,32.2,18.75
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,69.57,44.32
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,106.18,73.8
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,144.36,106.34
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,195.49,147.28
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,253.85,194.91
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,283.6,222.27
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,311.84,246.76
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,421.1,334.04
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,550.52,436.62
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,608.32,482.59
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,666.03,527.75
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,629.48,495.89
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,560.37,438.34
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,716.99,560.05
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,860.31,665.25
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,900.22,690.73
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,937.54,714.59
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,968.16,734.5
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,995.39,752.0
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,1019.86,766.34
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,1040.76,778.2
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,1050.84,783.99
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,1056.9,787.2
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,1059.23,786.82
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,1057.36,783.76
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,1045.8,775.59
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1030.19,764.88
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1010.3,751.79
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,986.35,736.06
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,954.47,714.99
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,919.13,691.57
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,874.06,661.33
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,827.08,629.59
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,778.08,596.87
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,727.05,560.73
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,673.06,520.37
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,617.41,477.78
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,557.43,431.02
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,494.95,381.35
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,429.53,327.92
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,365.43,273.89
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,297.97,216.53
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,234.65,161.88
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,169.79,107.75
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,111.02,61.84
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,55.75,26.84
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.65,9.89
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,16.14,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,31.92,18.99
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,66.07,41.26
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,106.43,72.33
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,151.94,109.57
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,196.3,147.07
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,243.72,186.86
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,303.63,235.32
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,370.89,288.9
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,423.66,330.44
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,477.61,371.68
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,585.52,453.77
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,696.22,535.99
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,748.76,572.87
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,799.77,606.8
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,844.72,635.04
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,886.98,661.02
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,922.67,682.49
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,954.92,701.51
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,982.09,718.49
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,1005.59,733.09
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,1017.29,738.58
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,1024.38,741.24
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,1031.67,745.04
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,1035.11,746.44
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,988.08,715.61
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,911.26,660.71
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,970.91,704.55
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,998.13,721.23
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,947.4,686.48
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,892.5,648.32
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,777.89,569.46
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,661.64,487.87
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,700.7,518.55
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,721.43,535.16
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,636.73,474.43
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,561.64,420.15
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,482.67,363.22
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,418.86,316.24
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,404.42,306.28
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,388.8,293.81
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,377.19,282.41
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,346.21,253.92
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,281.01,201.3
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,220.74,151.82
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,158.45,101.94
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,105.12,61.74
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,55.06,29.81
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.54,11.41
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,17.65,0.0
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,34.23,20.72
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,73.53,45.26
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,119.34,79.03
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,174.85,123.84
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,207.52,156.41
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,225.66,175.46
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,298.05,234.14
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,378.7,299.7
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,457.33,362.75
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,539.14,427.17
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,594.8,470.19
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,650.41,512.02
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,655.18,512.61
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,642.01,499.32
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,620.66,480.73
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,602.01,463.52
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,652.77,500.09
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,704.75,536.65
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,760.03,574.91
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,804.71,605.23
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,751.06,562.97
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,706.08,526.89
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,737.52,549.24
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,767.66,570.04
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,742.16,550.59
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,715.16,530.6
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,647.65,482.24
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,595.36,444.11
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,565.23,422.63
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,534.99,400.9
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,418.51,315.79
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,319.58,241.74
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,374.45,284.68
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,437.09,332.28
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,444.41,339.73
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,447.18,343.75
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,440.72,339.83
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,419.84,324.72
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,446.68,346.04
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,448.75,346.08
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,386.55,295.35
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,327.31,246.06
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,264.81,194.36
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,204.32,143.95
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,146.24,97.47
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,98.03,61.33
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,52.67,31.09
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,23.85,12.81
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,12.37,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,31.6,20.01
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,54.45,38.71
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,82.6,61.06
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,114.84,87.1
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,80.94,61.21
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,35.54,24.52
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,22.7,13.56
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,9.9,2.68
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,255.31,204.66
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,525.02,415.36
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,311.1,248.87
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,41.52,28.41
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,199.12,155.94
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,364.25,283.76
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,280.24,217.36
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,186.39,143.02
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,112.16,84.25
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,39.21,25.87
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,50.13,34.59
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,61.06,43.27
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,124.51,93.44
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,189.16,143.61
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,158.07,119.01
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,127.07,94.57
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,430.05,329.41
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,731.18,546.67
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,854.93,639.16
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,951.85,709.24
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,929.48,694.3
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,904.0,677.98
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,711.14,539.35
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,505.65,384.28
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,654.88,502.13
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,760.97,584.39
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,713.14,549.2
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,664.1,513.24
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,610.37,473.04
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,556.45,431.8
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,497.33,386.12
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,439.47,340.22
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,379.34,290.92
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,321.74,242.64
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,256.69,188.53
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,201.13,141.94
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,145.14,96.72
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,97.45,60.59
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,52.69,31.2
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,25.69,14.25
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,9.82,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,18.1,4.17
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,37.01,22.91
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,76.86,48.24
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,121.36,80.56
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,175.66,123.86
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,123.63,90.96
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,34.71,23.46
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,51.79,37.53
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,51.43
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,82.82,62.47
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,96.79,73.45
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,109.58,83.35
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,122.44,93.2
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,123.38,93.32
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,124.32,93.46
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,170.01,129.01
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,216.65,164.75
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,190.57,144.0
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,164.45,123.36
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,186.09,139.98
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,207.9,156.62
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,276.22,208.69
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,361.53,272.67
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,272.32,205.75
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,199.85,150.7
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,183.98,138.81
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,168.1,126.79
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,165.78,125.03
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,163.4,123.23
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,213.43,162.07
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,263.77,200.72
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,225.26,171.35
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,187.29,142.25
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,195.48,148.65
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,203.59,154.95
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,224.03,171.29
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,252.23,193.6
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,221.64,170.25
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,199.83,153.64
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,177.85,137.02
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,156.38,120.61
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,135.88,104.59
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,116.05,89.01
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,97.12,74.09
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,78.52,59.18
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,60.55,44.46
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,42.82,29.66
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,28.11,17.19
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,13.18,4.64
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,6.83,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,6.98,0.18
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,9.04,1.92
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,68.66,50.99
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,133.03,103.15
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,249.32,192.59
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,394.27,305.11
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,404.8,314.53
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,392.79,305.01
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,441.79,341.8
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,492.55,378.92
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,521.38,398.48
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,547.76,415.79
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,575.22,433.4
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,601.13,449.62
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,607.96,451.72
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,598.98,442.89
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,782.81,575.86
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,934.32,676.33
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,954.35,684.84
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,971.09,692.1
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,980.06,696.15
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,985.4,697.99
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,986.29,696.66
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,983.43,693.12
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,805.28,575.25
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,586.83,421.17
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,781.23,562.88
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,917.94,654.61
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,888.37,634.77
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,855.68,614.41
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,816.8,590.34
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,775.39,564.42
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,729.07,534.85
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,685.38,505.51
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,632.98,468.53
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,579.1,429.51
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,519.98,385.92
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,461.2,341.18
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,398.65,291.69
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,337.72,242.12
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,272.58,189.52
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,213.15,140.82
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,152.15,92.6
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,99.25,54.09
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,49.8,25.3
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.78,12.84
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,19.33,7.55
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,36.56,22.69
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,77.5,47.4
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,53.25,32.4
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,71.96,55.04
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,143.66,114.34
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,169.5,135.22
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,195.81,156.18
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,147.9,116.76
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,94.23,72.36
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,94.28,72.07
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,94.34,71.75
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,100.77,76.6
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,107.22,81.44
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,71.34,52.29
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,35.82,23.45
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,154.02,117.92
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,276.41,212.26
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,283.27,216.98
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,290.09,222.0
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,335.81,255.97
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,368.98,280.03
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,233.66,177.65
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,116.55,86.77
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,156.15,117.81
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,195.98,148.47
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,380.36,289.99
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,570.9,429.5
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,407.98,309.43
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,252.76,192.0
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,160.23,121.18
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,70.15,50.42
