Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,88.23,64.93
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,106.4,79.45
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,97.4,72.48
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,88.45,65.54
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,107.01,80.57
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,125.63,95.66
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,92.08,69.23
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,58.92,42.7
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,74.36,55.63
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,89.73,68.57
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,75.44,57.12
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,61.24,45.58
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,47.58,34.24
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,33.9,22.68
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,22.28,12.71
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,10.69,2.95
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.27,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,8.22,0.29
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,18.96,10.12
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,29.74,19.59
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,42.22,30.39
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,54.63,40.95
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,68.34,52.39
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,82.17,63.7
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,60.97,45.75
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,39.74,27.82
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,48.93,35.31
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,58.14,42.71
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,91.74,69.99
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,125.76,97.09
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,177.76,138.19
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,231.08,179.43
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,300.46,232.86
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,363.26,280.24
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,414.32,317.75
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,466.67,355.61
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,432.36,329.16
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,396.58,301.87
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,327.79,249.83
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,247.85,188.78
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,196.38,149.44
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,145.33,109.8
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,132.66,99.72
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,120.0,89.59
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,94.68,69.75
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,69.55,49.93
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,80.49,58.55
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,91.45,67.12
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,117.75,87.93
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,144.05,108.65
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,291.17,223.63
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,439.99,335.2
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,407.34,311.24
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,374.98,288.08
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,495.98,383.1
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,566.51,435.63
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,507.85,390.04
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,449.66,344.16
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,388.08,293.83
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,327.15,242.71
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,264.69,190.04
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,206.72,140.85
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,147.78,93.1
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,96.77,55.3
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,49.06,27.12
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.39,15.01
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.32,10.5
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,35.58,21.33
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,80.97,45.46
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,100.6,69.17
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,89.05,69.67
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,80.06,62.11
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,69.7,53.23
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,97.3,75.89
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,125.22,98.34
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,139.35,109.04
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,153.81,119.87
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,166.69,129.52
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,179.74,139.24
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,233.83,181.13
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,299.55,230.98
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,359.74,276.44
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,422.09,322.75
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,547.54,416.05
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,680.03,510.62
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,834.59,622.78
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,963.43,708.22
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,976.26,713.58
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,984.92,717.37
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,992.02,721.24
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,995.37,722.81
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,993.11,721.36
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,987.11,717.67
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,975.07,709.76
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,959.38,699.64
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,937.83,684.91
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,912.83,668.03
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,881.97,649.52
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,848.08,628.91
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,809.24,603.94
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,767.84,577.04
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,721.31,544.95
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,677.31,513.51
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,623.62,474.44
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,569.07,433.69
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,510.18,389.13
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,451.73,343.38
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,388.55,292.69
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,328.36,242.76
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,265.43,190.13
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,206.92,140.79
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,147.82,92.93
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,96.65,55.21
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,48.91,27.4
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.24,15.83
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,12.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.17,12.48
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,39.38,25.27
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,81.42,49.5
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,84.44,57.87
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,60.34,45.76
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,81.47,63.27
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,102.85,80.55
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,141.37,111.38
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,186.51,147.12
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,264.94,208.2
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,346.19,270.09
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,327.87,254.56
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,294.04,227.04
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,427.31,329.23
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,574.13,436.85
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,705.41,533.93
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,823.08,617.86
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,857.88,638.63
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,889.99,658.16
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,916.25,673.7
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,939.21,687.08
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,953.73,695.4
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,964.55,701.46
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,971.36,706.0
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,974.57,708.36
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,972.32,706.31
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,966.46,702.06
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,954.25,695.16
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,938.52,686.03
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,917.11,671.84
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,892.43,655.52
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,862.44,636.64
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,829.55,615.72
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,798.7,596.31
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,757.04,568.74
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,710.11,536.79
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,661.58,502.86
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,607.64,463.21
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,553.34,422.24
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,495.0,377.82
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,437.4,332.53
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,376.02,283.05
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,317.27,234.36
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,256.32,183.28
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,200.02,136.0
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,142.82,90.43
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,93.91,54.92
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,47.27,27.18
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,26.27,15.72
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,12.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,23.91,13.19
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,43.42,29.21
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,80.99,53.91
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,122.25,84.02
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,173.97,124.95
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,148.18,111.95
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,94.53,73.08
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,82.66,62.95
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,70.62,52.71
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,80.28,60.29
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,89.98,67.82
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,115.98,88.37
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,142.29,108.9
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,139.09,105.87
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,135.88,102.9
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,125.49,94.28
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,115.04,85.69
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,123.64,92.18
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,132.35,98.71
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,121.8,90.33
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,111.18,81.92
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,124.64,92.25
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,138.16,102.56
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,143.04,106.33
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,147.89,110.08
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,170.45,127.53
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,193.03,144.92
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,168.87,126.59
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,144.84,108.25
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,306.9,233.98
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,463.57,351.91
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,389.0,295.74
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,316.46,240.85
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,224.1,170.5
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,145.08,109.23
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,170.79,129.95
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,196.24,150.45
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,201.28,154.84
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,205.64,158.71
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,232.91,181.03
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,254.69,198.44
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,171.28,132.64
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,98.72,75.26
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,83.57,63.31
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,68.53,51.2
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,91.25,63.77
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,91.72,58.85
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,51.1,32.79
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,29.4,18.36
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.01,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,5.97,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,11.52,3.53
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,27.69,18.13
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,43.49,30.65
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,63.03,47.1
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,82.9,63.54
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,44.27,31.31
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,4.94,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,33.91,22.48
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,63.09,46.34
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,70.23,51.86
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,77.39,57.34
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,251.86,196.81
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,428.97,333.14
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,459.3,354.83
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,490.3,377.21
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,521.59,399.83
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,552.56,421.98
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,294.09,226.96
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,24.19,13.62
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,226.51,172.79
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,436.62,330.49
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,454.89,343.14
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,472.96,356.19
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,314.1,238.43
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,151.3,113.68
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,153.46,115.57
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,155.56,117.23
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,151.05,113.74
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,146.52,110.25
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,103.07,76.26
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,60.2,42.4
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,42.56,28.5
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.5
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,73.05,53.1
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,121.64,91.85
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,171.74,131.81
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,221.35,171.11
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,152.64,117.25
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,85.79,64.03
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,58.96,42.63
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,32.28,20.99
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,18.99,10.1
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,5.76,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,8.24,1.32
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,28.1,17.98
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,48.08,34.47
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,29.81,19.13
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,14.5,6.29
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,17.42,8.63
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,67.49,49.21
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,118.2,89.48
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,297.97,231.26
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,493.21,377.63
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,487.45,370.38
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,467.38,353.68
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,367.19,278.96
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,255.28,193.92
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,277.75,210.71
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,300.28,227.03
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,275.18,208.04
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,250.04,189.09
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,281.87,213.27
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,313.71,237.16
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,248.27,188.22
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,183.7,139.25
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,320.37,244.59
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,449.42,340.33
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,503.88,380.89
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,541.83,409.3
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,331.83,254.03
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,118.21,88.58
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,68.75,49.79
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,19.91,10.55
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,35.27,23.11
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,50.65,35.68
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,178.99,139.12
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,289.58,224.33
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,185.69,143.32
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,88.72,67.42
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,75.32,56.93
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,62.02,46.19
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,49.22,35.57
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,36.39,24.74
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,25.18,15.17
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.0,5.97
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.98,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,14.24,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,27.93,17.35
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,45.13,33.48
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,84.17,54.37
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,81.71,56.64
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,57.1,42.48
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,60.12,44.84
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,63.06,47.03
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,86.78,66.38
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,110.7,85.58
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,121.37,93.65
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,132.08,101.68
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,231.95,180.13
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,333.72,257.14
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,399.6,305.37
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,460.37,349.02
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,423.42,320.28
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,370.6,280.09
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,284.69,215.57
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,190.66,143.73
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,234.09,176.91
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,278.01,209.62
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,332.23,249.2
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,375.57,280.13
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,381.63,284.25
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,387.41,288.39
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,266.38,199.55
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,141.59,105.24
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,208.69,156.96
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,276.31,207.71
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,371.3,278.47
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,453.94,338.48
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,650.32,486.13
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,794.74,591.42
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,629.04,471.44
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,464.56,350.11
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,284.01,217.2
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,101.91,75.85
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,138.62,105.42
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,174.87,134.18
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,168.9,130.07
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,162.6,125.72
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,108.81,83.12
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,56.37,40.89
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,48.02,34.27
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,39.69,27.52
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,31.38,20.6
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,23.08,13.59
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,15.64,7.25
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,8.21,1.16
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.1,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,14.9,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,29.04,18.42
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,48.24,36.1
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,84.03,57.69
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,118.45,80.4
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,166.57,116.29
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,178.38,133.33
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,166.52,128.95
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,228.38,176.73
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,296.15,228.57
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,395.64,303.17
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,506.83,384.86
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,468.33,355.41
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,412.41,312.39
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,503.7,379.76
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,594.97,444.47
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,690.53,512.55
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,788.51,580.74
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,744.48,545.09
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,679.51,496.25
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,618.86,453.42
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,564.96,414.16
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,766.33,560.21
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,930.13,668.63
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,936.81,670.59
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,940.08,672.5
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,937.65,670.97
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,931.8,667.48
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,919.86,659.5
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,904.55,649.56
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,884.19,637.28
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,870.86,629.62
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,840.01,610.58
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,806.37,589.83
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,770.85,567.69
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,732.11,542.31
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,685.93,511.37
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,638.23,478.51
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,585.85,441.65
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,532.99,403.09
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,476.56,360.97
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,419.69,316.94
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,360.32,268.99
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,303.41,221.73
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,244.41,172.54
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,189.79,127.06
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,135.32,84.19
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,88.69,51.57
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,43.62,26.74
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.79,17.44
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.82,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.64,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.28,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,4.92,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,6.98,0.27
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,9.05,2.01
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,11.53,4.07
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,14.02,6.11
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,22.31,12.97
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,30.62,19.79
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,46.86,32.98
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,63.17,46.0
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,61.54,44.41
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,59.92,42.88
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,192.18,146.88
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,327.62,247.78
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,459.49,344.47
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,600.22,443.22
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,732.82,537.94
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,863.2,626.6
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,888.31,641.2
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,910.31,655.15
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,917.45,659.19
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,934.19,669.57
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,940.93,674.84
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,944.18,678.09
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,940.75,677.18
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,933.86,674.18
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,820.12,597.15
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,679.48,496.45
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,788.8,580.09
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,869.06,638.43
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,838.25,618.38
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,804.67,597.36
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,766.42,572.66
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,725.9,545.17
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,679.79,513.84
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,632.24,480.65
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,580.79,442.79
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,528.6,403.35
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,471.82,359.78
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,416.09,315.68
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,357.24,267.57
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,300.7,220.24
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,242.16,171.45
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,188.1,126.49
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,134.06,84.02
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,87.83,51.75
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,43.53,27.36
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,28.48,18.07
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,14.37,0.35
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.91,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,26.14,16.5
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,36.68,26.48
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,83.56,45.54
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,134.69,80.87
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,193.12,127.67
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,253.8,179.65
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,316.0,233.14
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,375.68,283.5
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,437.16,333.6
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,495.75,379.66
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,554.49,423.92
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,607.16,464.27
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,660.45,503.95
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,709.09,538.58
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,755.77,570.98
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,797.32,598.88
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,836.28,624.44
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,869.63,644.83
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,899.76,662.97
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,925.16,678.85
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,947.06,692.46
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,962.63,702.43
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,974.49,710.13
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,981.23,714.21
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,984.17,715.99
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,981.03,712.58
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,974.11,706.91
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,961.17,698.45
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,944.55,687.73
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,922.57,674.03
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,897.15,658.12
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,866.25,638.2
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,832.26,616.2
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,792.72,590.67
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,750.71,562.87
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,704.65,531.06
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,656.77,497.17
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,606.26,459.72
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,551.67,418.36
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,493.18,373.4
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,435.01,327.27
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,374.2,277.27
