Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,315.22,227.62
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,252.1,174.84
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,194.86,127.0
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,137.47,82.0
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,87.15,47.5
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,41.09,25.26
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,28.55,18.3
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,14.1,1.13
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,14.13,0.31
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,28.59,18.72
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,38.5,28.14
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,83.99,46.78
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,134.74,81.63
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,192.95,127.67
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,250.67,175.96
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,314.5,228.92
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,374.0,278.68
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,435.39,328.56
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,492.78,373.56
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,550.23,417.01
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,604.44,457.81
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,654.51,494.67
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,702.24,527.88
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,747.94,558.8
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,789.26,585.95
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,828.03,610.45
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,860.84,630.15
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,890.45,647.67
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,914.93,662.54
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,935.95,675.24
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,951.63,683.26
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,963.66,689.06
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,970.2,692.87
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,973.04,694.52
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,968.99,692.63
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,961.26,688.58
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,949.0,681.76
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,933.12,672.72
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,911.56,660.05
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,886.64,645.23
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,856.75,627.52
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,823.8,607.59
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,784.89,583.37
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,743.54,556.28
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,697.83,525.57
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,653.98,495.15
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,601.32,456.76
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,547.71,416.45
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,489.78,371.98
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,432.28,326.35
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,372.04,276.74
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,311.85,226.11
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,250.56,174.99
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,193.45,127.42
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,136.87,83.09
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,87.88,49.68
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,42.59,31.15
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.17,19.8
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.43,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,16.08,2.6
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,31.12,20.85
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,49.86,37.98
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,76.05,55.59
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,105.28,77.74
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,139.14,104.37
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,141.07,109.03
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,133.9,105.13
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,109.72,85.1
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,83.95,63.72
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,108.65,83.46
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,133.55,103.02
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,145.75,112.45
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,158.22,122.09
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,204.18,157.87
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,251.16,193.82
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,305.15,235.07
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,352.69,270.88
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,344.57,263.63
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,335.84,256.14
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,412.87,314.31
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,491.47,372.38
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,444.7,336.29
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,396.88,299.7
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,372.05,281.16
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,333.94,252.62
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,443.19,334.91
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,551.7,414.21
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,373.17,282.84
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,203.13,153.66
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,176.48,133.45
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,150.04,113.04
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,208.21,158.39
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,266.32,203.07
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,518.03,400.13
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,704.27,538.67
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,661.91,506.59
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,615.76,472.55
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,456.41,351.83
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,307.35,236.99
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,293.65,226.97
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,271.68,209.72
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,294.19,223.67
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,294.83,216.63
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,238.28,169.53
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,183.22,124.24
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,131.56,84.1
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,86.85,53.2
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,46.35,34.19
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.84,21.87
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.62,3.88
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,16.25,3.7
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,32.15,21.41
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,44.16,32.48
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,85.22,51.52
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,130.6,82.53
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,186.29,125.95
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,172.6,126.74
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,125.63,96.98
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,218.86,168.51
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,329.89,253.85
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,340.42,262.54
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,335.66,258.5
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,366.94,281.6
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,397.99,304.02
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,438.25,333.19
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,479.56,362.7
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,636.08,481.73
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,790.9,595.87
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,822.79,615.2
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,851.83,632.96
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,875.57,648.31
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,896.18,661.59
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,904.21,665.36
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,922.08,675.83
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,927.71,679.12
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,929.89,680.25
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,925.8,677.56
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,918.3,672.76
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,786.49,579.13
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,618.09,454.5
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,627.33,462.93
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,644.73,476.06
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,627.27,464.33
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,608.13,451.5
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,673.86,503.64
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,710.39,533.7
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,593.11,446.11
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,484.58,364.45
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,512.72,387.2
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,515.34,388.87
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,459.42,345.76
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,404.43,302.4
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,347.27,255.91
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,292.59,210.58
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,235.6,163.84
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,183.15,121.21
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,128.67,79.68
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,84.45,50.13
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,44.16,31.77
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.12,20.92
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.24,4.11
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.85,5.55
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.27,23.26
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,48.26,36.04
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,88.03,56.12
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,82.71,55.95
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,53.03,38.55
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,91.84,70.08
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,131.67,101.91
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,200.06,155.12
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,280.96,218.36
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,330.47,256.71
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,389.99,302.4
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,494.46,383.03
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,614.33,474.04
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,661.06,508.08
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,706.85,541.0
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,746.56,569.85
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,784.3,596.94
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,811.15,615.07
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,839.84,634.09
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,863.48,650.1
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,884.14,664.09
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,900.42,673.76
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,913.6,681.36
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,848.25,631.92
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,762.18,566.14
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,602.29,449.91
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,441.53,329.51
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,460.73,344.4
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,479.13,358.25
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,406.79,304.96
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,335.8,252.14
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,373.26,280.92
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,409.12,308.08
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,465.04,351.38
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,504.78,382.2
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,491.62,372.86
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,467.54,355.47
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,447.4,340.91
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,422.67,322.22
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,324.06,247.42
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,239.88,183.45
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,222.29,169.81
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,198.4,150.55
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,164.76,124.42
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,133.0,99.91
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,115.24,83.84
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,91.21,63.89
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,56.23,42.14
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,34.99,23.44
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,18.18,5.87
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.41,6.22
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,34.46,24.05
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,43.13,32.43
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,89.49,53.11
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,139.27,87.15
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,196.72,132.83
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,254.87,182.02
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,318.93,236.8
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,381.78,290.17
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,444.5,341.84
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,503.64,388.32
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,563.5,433.35
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,616.49,473.3
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,670.03,512.26
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,719.33,546.12
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,766.74,577.55
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,808.21,603.9
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,846.96,627.0
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,880.34,645.21
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,910.47,661.0
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,934.65,675.81
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,955.2,688.33
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,971.55,696.84
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,984.18,703.05
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,989.41,706.08
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,990.8,706.85
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,987.01,704.49
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,979.39,699.86
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,966.18,691.36
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,949.2,680.59
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,926.39,666.6
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,900.06,650.4
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,868.67,631.35
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,834.14,610.16
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,794.14,584.37
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,751.65,555.84
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,704.55,521.98
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,655.58,486.22
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,602.01,446.77
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,549.09,406.8
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,490.84,362.04
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,432.84,316.25
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,371.36,267.05
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,312.01,218.42
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,248.84,166.94
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,191.61,120.53
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,133.97,77.35
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,83.98,45.49
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,39.17,27.6
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.91,20.06
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.21,4.41
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,6.83,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,20.11,8.78
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.76,23.44
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,44.11,33.05
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,86.92,52.32
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,136.02,85.95
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,190.0,128.17
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,244.44,173.45
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,303.57,223.01
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,360.24,271.06
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,419.03,319.81
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,474.89,364.61
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,532.05,409.02
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,584.81,450.01
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,636.93,489.51
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,683.74,523.53
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,728.93,555.6
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,769.66,583.47
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,800.31,603.26
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,831.17,622.61
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,858.99,639.74
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,882.36,654.86
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,902.46,667.81
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,915.67,675.08
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,925.39,680.11
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,930.82,683.27
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,932.85,684.29
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,925.82,679.64
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,928.97,681.97
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,915.21,672.8
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,898.09,661.56
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,872.24,644.52
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,843.73,625.74
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,812.45,605.03
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,778.64,581.67
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,505.14,382.97
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,224.74,168.46
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,440.56,336.5
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,600.24,454.14
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,359.88,274.62
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,135.58,101.37
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,145.05,109.58
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,153.87,117.02
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,183.68,139.9
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,204.71,154.62
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,169.86,127.55
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,137.37,102.64
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,115.93,84.17
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,89.86,63.21
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,56.29,42.24
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,35.12,23.66
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,18.98,7.33
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,21.14,9.67
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,37.44,25.93
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,54.93,41.53
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,90.36,61.81
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,113.46,81.51
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,127.1,95.49
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,142.31,108.77
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,154.53,119.15
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,126.13,96.39
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,96.36,72.35
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,107.31,80.7
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,118.32,88.99
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,145.67,110.26
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,173.52,131.76
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,161.15,121.56
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,148.6,111.35
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,172.04,129.34
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,195.76,147.4
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,429.95,326.88
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,667.76,499.27
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,445.94,336.31
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,208.74,155.76
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,183.65,136.59
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,158.49,117.1
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,305.41,228.19
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,448.72,332.95
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,341.69,254.26
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,227.49,169.13
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,286.76,213.82
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,357.78,266.28
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,494.12,368.23
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,623.12,461.62
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,668.57,497.22
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,714.38,532.69
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,595.16,445.69
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,486.05,364.95
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,454.18,342.21
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,422.07,318.77
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,408.57,309.32
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,396.3,300.08
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,367.41,278.19
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,345.21,261.19
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,295.43,222.12
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,238.13,176.05
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,191.55,141.21
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,155.62,115.76
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,121.46,88.8
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,87.69,62.81
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,55.25,41.21
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,32.23,21.2
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,17.45,6.61
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,22.76,11.75
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.29,26.69
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,48.25,36.94
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,89.32,56.0
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,135.08,87.15
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,190.99,131.19
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,244.58,175.86
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,303.29,225.37
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,324.87,249.48
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,324.71,253.13
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,418.57,325.42
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,531.94,412.0
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,543.26,419.58
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,532.48,409.45
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,628.53,481.57
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,729.95,555.35
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,770.61,582.81
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,801.33,602.68
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,834.38,621.83
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,864.72,638.67
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,888.82,651.83
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,909.6,662.45
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,925.71,668.92
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,938.42,672.97
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,944.02,674.96
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,946.07,674.81
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,943.3,670.39
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,936.95,663.87
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,924.81,656.62
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,909.14,647.29
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,888.24,634.17
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,863.94,618.92
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,834.4,600.31
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,801.87,579.77
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,765.16,556.77
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,725.81,530.56
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,680.82,500.45
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,637.14,470.35
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,585.34,432.92
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,532.46,393.71
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,475.96,350.73
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,419.77,306.68
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,361.03,259.57
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,301.57,210.85
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,241.59,161.96
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,185.41,116.59
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,130.0,75.13
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,81.12,44.44
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.28,28.79
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.5,21.7
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,19.47,8.48
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.01,11.49
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.26,24.87
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,44.81,33.73
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,87.48,53.25
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,80.91,52.72
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,45.52,32.72
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,65.09,48.89
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,84.44,64.58
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,130.0,101.41
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,177.21,139.09
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,134.05,103.83
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,89.1,67.1
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,224.28,175.03
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,371.15,288.02
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,266.73,206.31
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,159.37,121.34
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,239.57,183.89
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,330.73,253.26
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,415.52,316.78
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,513.1,388.1
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,526.83,397.34
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,539.91,406.43
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,568.0,426.89
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,595.72,446.94
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,449.51,339.67
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,303.28,229.51
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,293.56,222.53
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,283.71,215.16
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,346.95,263.17
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,399.76,302.75
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,449.65,340.81
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,507.49,384.24
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,658.08,502.7
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,768.08,588.55
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,660.58,506.63
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,555.08,425.96
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,563.8,434.51
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,555.76,429.55
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,484.39,374.75
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,414.78,321.09
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,373.51,289.21
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,331.6,255.9
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,267.22,205.23
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,209.5,160.32
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,174.3,132.24
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,141.63,106.28
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,108.88,80.41
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,79.07,57.62
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,55.04,41.98
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,37.08,25.89
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,21.14,10.16
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.27,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.71,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.98,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,12.33,5.17
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,19.36,11.65
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,26.4,17.12
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,34.7,24.31
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,43.02,31.43
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,36.79,25.93
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,30.59,20.48
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,114.96,91.19
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,200.77,161.76
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,158.71,126.66
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,116.6,91.46
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,103.8,80.67
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,90.92,69.86
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,116.66,90.85
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,142.71,111.91
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,129.72,101.07
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,116.56,90.15
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,123.37,95.42
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,130.28,100.73
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,196.1,153.5
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,262.81,206.1
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,266.73,208.97
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,270.58,211.92
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,402.12,314.84
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,525.3,408.46
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,405.27,316.58
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,276.59,216.37
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,352.71,276.32
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,418.76,327.31
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,325.75,254.95
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,227.21,177.47
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,291.61,228.66
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,347.81,272.6
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,342.76,268.45
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,337.12,264.01
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,228.85,179.41
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,121.08,93.35
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,166.31,130.33
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,210.06,165.67
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,159.8,125.56
