Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,111.16,86.46
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,62.25,46.41
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,13.2,5.48
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,11.54,4.14
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.88,2.77
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,60.71,36.08
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,81.87,49.84
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,43.75,32.92
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.52,24.34
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,21.97,11.4
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.26,13.4
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,34.88,25.21
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,41.79,31.83
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,84.94,48.73
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,135.2,82.24
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,191.83,127.35
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,248.41,175.8
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,311.01,229.84
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,368.95,280.27
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,428.35,330.68
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,485.14,377.69
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,541.98,423.24
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,592.99,462.93
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,644.01,501.35
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,691.15,535.78
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,736.28,567.8
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,776.34,596.54
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,813.77,621.65
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,846.07,641.78
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,875.16,659.57
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,899.19,673.82
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,919.73,685.69
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,934.94,694.0
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,946.53,699.97
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,952.69,703.8
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,955.17,705.35
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,951.33,702.84
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,943.83,698.06
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,931.34,690.08
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,915.22,679.79
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,893.39,664.45
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,868.14,646.91
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,837.96,627.01
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,804.7,604.98
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,766.72,579.69
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,726.21,550.94
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,680.52,518.92
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,632.99,484.64
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,581.47,445.51
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,529.93,405.23
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,473.3,360.49
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,416.83,314.47
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,357.55,264.56
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,299.96,215.11
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,238.52,162.95
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,182.91,116.49
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,126.96,73.9
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,77.73,43.24
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,40.22,29.45
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,33.28,22.99
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,21.6,11.2
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.9,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.25,13.38
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.28,27.01
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,44.86,34.14
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,85.98,50.47
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,134.86,82.7
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,190.35,126.24
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,245.83,173.04
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,305.16,223.63
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,365.14,274.96
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,424.48,324.69
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,480.6,370.06
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,537.02,414.13
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,589.57,454.51
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,641.22,493.0
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,684.86,524.85
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,729.67,556.66
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,770.02,584.39
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,807.87,608.98
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,840.64,629.32
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,870.36,647.42
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,894.33,662.58
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,914.89,675.46
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,931.54,684.71
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,944.72,691.69
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,950.33,695.14
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,952.33,696.37
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,949.4,694.48
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,942.84,690.34
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,930.46,682.47
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,914.47,672.31
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,893.63,658.99
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,869.31,643.38
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,838.88,623.39
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,805.41,601.3
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,767.9,576.1
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,727.8,547.72
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,682.26,514.57
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,634.89,479.42
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,585.78,442.29
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,532.95,401.48
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,476.1,356.92
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,419.46,311.23
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,360.13,262.37
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,302.12,213.52
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,240.2,162.06
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,184.22,116.15
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,128.21,73.89
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,78.3,43.24
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,41.07,29.94
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,34.13,23.53
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,22.45,11.92
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.1,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.21,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.26,13.41
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.09,23.95
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,40.66,30.07
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,83.56,45.88
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,134.11,78.3
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,190.51,122.0
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,249.77,171.79
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,309.06,222.21
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,366.66,270.39
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,425.53,318.07
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,481.18,361.7
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,536.33,403.2
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,586.38,440.94
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,636.26,477.36
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,681.62,508.8
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,724.66,537.73
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,763.61,564.29
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,799.95,587.65
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,830.56,605.55
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,857.85,621.17
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,880.39,634.89
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,899.5,646.46
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,914.24,654.58
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,925.5,660.59
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,931.01,664.37
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,932.95,666.05
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,928.72,663.15
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,920.94,658.1
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,908.32,650.85
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,892.18,641.43
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,870.89,628.71
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,846.28,613.82
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,743.96,542.77
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,627.3,458.76
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,684.12,503.75
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,702.99,520.73
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,638.38,474.28
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,573.2,427.41
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,491.03,367.43
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,415.96,311.95
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,392.08,293.92
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,357.11,266.17
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,297.33,219.85
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,241.45,176.55
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,199.3,142.71
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,158.85,110.45
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,118.71,79.81
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,81.18,53.98
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,52.3,39.1
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,37.79,26.32
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,24.19,13.26
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.88,14.93
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,36.45,26.15
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,43.67,32.86
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,84.43,48.32
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,133.9,80.18
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,189.56,123.25
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,245.45,169.85
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,304.72,219.74
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,363.8,269.79
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,421.98,318.14
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,477.9,362.92
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,534.2,406.53
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,586.51,446.83
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,635.2,483.41
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,682.08,516.69
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,727.21,547.74
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,766.72,575.15
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,803.65,599.28
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,836.1,618.59
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,865.53,635.67
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,889.29,650.14
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,909.6,662.33
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,926.7,671.14
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,940.32,677.71
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,945.57,680.32
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,947.13,680.72
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,944.11,676.99
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,937.39,671.06
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,925.22,663.63
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,909.37,653.97
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,887.4,640.43
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,862.0,624.72
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,832.06,606.44
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,799.02,585.97
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,760.38,561.29
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,719.36,533.27
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,674.07,501.88
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,626.93,468.25
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,575.33,430.51
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,523.69,391.43
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,467.74,348.17
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,411.94,303.62
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,352.86,255.42
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,295.62,207.63
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,234.64,157.11
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,179.53,112.16
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,124.5,70.99
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,75.25,41.34
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,40.16,29.06
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,33.19,22.68
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,22.41,12.17
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,26.52,16.36
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.34,29.53
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,50.08,38.56
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,87.0,54.37
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,134.23,85.78
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,185.26,125.22
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,236.59,167.57
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,292.6,214.56
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,346.82,260.89
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,402.93,308.03
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,456.0,351.34
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,509.3,393.59
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,559.47,432.52
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,608.34,469.4
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,652.24,501.77
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,694.22,531.97
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,732.84,559.89
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,769.26,585.76
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,799.48,605.81
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,826.79,623.07
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,849.66,638.22
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,869.44,651.28
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,879.15,656.15
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,898.54,667.75
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,903.78,670.73
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,905.63,671.58
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,688.71,515.41
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,424.8,315.27
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,450.5,335.19
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,475.28,353.53
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,676.97,507.66
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,819.98,613.05
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,791.11,592.94
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,759.47,571.65
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,726.48,546.65
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,685.49,515.9
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,642.12,485.12
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,597.31,452.52
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,546.89,414.22
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,496.25,374.88
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,442.83,333.14
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,390.11,290.79
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,335.43,245.35
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,281.67,199.89
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,226.71,154.41
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,175.68,113.15
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,124.41,74.76
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,78.02,46.05
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,46.27,34.01
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,36.06,24.9
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,24.98,14.19
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.23,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.46,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,4.1,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.75,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,7.4,0.58
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,9.06,1.97
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,45.95,32.75
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,82.78,62.91
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,77.23,58.1
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,71.49,53.19
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,42.73,29.42
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,14.08,5.87
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,64.09,46.49
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,114.31,86.62
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,100.2,74.96
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,86.04,63.4
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,74.37,54.01
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,62.68,44.62
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,73.24,52.95
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,83.82,61.26
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,148.94,112.55
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,214.83,163.56
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,261.58,198.79
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,308.63,233.74
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,255.24,193.22
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,201.93,152.59
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,130.06,97.04
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,58.76,41.04
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,395.5,305.39
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,712.31,535.31
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,485.76,368.95
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,241.9,183.61
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,286.94,218.94
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,324.25,247.56
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,230.57,176.32
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,146.5,111.16
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,231.78,179.08
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,310.22,240.89
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,205.78,159.66
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,103.18,78.16
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,227.82,177.74
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,324.58,251.2
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,209.5,161.35
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,113.32,87.55
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,97.87,75.43
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,82.55,63.15
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,67.0,50.36
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,51.64,37.53
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,38.4,27.75
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,24.77,15.61
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,14.42,6.02
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,27.35,16.96
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,43.83,32.06
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,61.59,47.89
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,84.23,62.91
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,109.43,81.84
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,138.25,104.09
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,128.49,98.16
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,111.01,85.34
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,134.74,103.89
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,159.22,122.83
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,312.42,241.66
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,497.46,383.75
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,508.84,392.06
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,505.01,387.94
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,593.56,455.47
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,689.45,527.23
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,728.08,554.95
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,764.81,580.98
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,794.71,601.03
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,827.52,622.63
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,850.44,637.4
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,870.33,649.85
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,822.53,610.37
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,761.54,561.13
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,756.9,557.73
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,756.94,557.19
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,842.9,620.79
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,897.34,658.38
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,885.7,649.87
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,870.7,639.58
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,851.07,625.31
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,828.08,608.98
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,798.83,589.71
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,766.72,568.29
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,730.72,543.01
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,692.24,515.59
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,651.97,487.12
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,605.56,453.65
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,555.98,416.24
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,505.54,377.25
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,451.37,335.06
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,397.54,291.93
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,339.01,243.8
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,283.92,197.59
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,227.38,151.28
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,174.41,108.85
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,122.2,70.63
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,75.81,43.55
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,44.69,32.48
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,37.13,25.63
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,24.03,13.54
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.95,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,31.52,20.33
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,48.96,36.18
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,61.18,47.16
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,93.63,61.52
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,128.12,88.17
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,152.05,110.37
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,208.83,149.02
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,288.71,208.23
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,341.0,251.27
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,395.47,295.23
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,447.9,336.72
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,502.0,378.38
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,550.95,415.14
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,599.37,450.47
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,643.1,481.77
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,686.26,511.92
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,723.73,538.45
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,758.99,563.06
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,789.77,583.14
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,817.87,600.66
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,840.22,615.16
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,859.46,627.66
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,872.63,636.45
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,882.42,643.11
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,887.49,646.5
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,889.27,647.85
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,884.79,643.87
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,877.08,637.88
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,864.79,630.01
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,849.3,620.12
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,827.59,606.31
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,803.12,590.35
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,774.05,571.75
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,742.45,551.11
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,704.7,524.53
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,667.9,498.17
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,624.63,466.86
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,580.23,434.15
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,529.41,396.01
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,479.66,357.95
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,428.39,318.59
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,378.23,279.12
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,320.57,233.17
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,270.44,192.76
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,219.56,152.22
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,172.9,115.88
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,126.87,83.04
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,88.61,59.6
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,60.12,45.37
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,45.37,32.41
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,28.71,17.31
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,28.27,17.92
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,43.02,31.44
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,55.08,42.3
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,89.57,57.96
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,132.57,85.59
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,181.72,122.59
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,231.28,162.97
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,283.76,206.35
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,339.0,251.94
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,393.15,296.0
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,443.08,336.16
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,492.36,374.71
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,540.6,411.31
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,588.67,446.81
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,629.67,476.07
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,668.17,502.78
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,705.72,529.17
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,741.59,553.94
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,769.43,571.68
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,794.47,587.21
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,817.63,602.46
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,838.16,615.78
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,863.26,632.97
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,882.82,643.89
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,676.43,497.81
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,417.43,305.75
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,372.68,273.68
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,318.41,233.81
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,448.06,329.0
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,574.98,418.63
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,449.85,329.3
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,336.63,247.2
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,569.29,422.47
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,751.85,552.36
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,605.01,445.01
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,460.28,338.62
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,352.71,261.96
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,257.91,192.34
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,295.97,221.78
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,331.84,248.47
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,336.42,251.64
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,326.4,242.57
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,305.24,223.3
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,271.35,192.75
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,220.07,152.02
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,173.06,115.56
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,126.64,82.37
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,87.53,58.46
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,59.25,44.65
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,44.79,31.97
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,27.93,16.8
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,10.88,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,8.11,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,15.59,1.15
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,31.69,20.76
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,46.77,34.55
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,62.84,48.82
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,91.31,64.78
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,123.69,86.54
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,161.13,114.27
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,145.76,107.98
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,110.94,84.61
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,76.82,56.94
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,41.45,28.16
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,72.79,53.24
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,104.0,77.7
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,65.77,47.04
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,27.42,16.33
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,224.13,170.29
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,433.55,323.57
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,469.21,347.4
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,505.52,372.28
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,526.82,385.55
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,547.51,398.31
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,571.74,414.69
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,595.57,430.67
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,683.96,491.86
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,771.55,550.42
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,821.15,586.39
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,872.53,623.38
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,523.31,386.38
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,145.14,105.56
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,433.41,322.28
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,695.94,503.43
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,751.26,543.31
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,789.7,573.15
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,760.65,554.58
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,729.28,534.71
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,616.9,454.39
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,512.17,378.26
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,548.2,406.81
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,564.72,419.34
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,468.49,348.81
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,384.62,287.26
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,386.66,288.13
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,369.3,272.12
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,318.02,231.11
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,269.32,191.84
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,218.68,151.81
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,172.28,115.95
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,127.19,83.7
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,88.86,60.24
