Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,59.71,43.37
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,50.11,35.65
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,40.52,27.83
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,31.38,21.44
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,22.26,13.48
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,14.81,6.89
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.39,0.15
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.69,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.43,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,2.05,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.28,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.93,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.58,0.0
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,9.05,1.96
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,11.53,4.02
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,84.23,63.56
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,155.31,120.18
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,207.08,159.43
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,267.77,205.87
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,270.22,208.39
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,269.87,208.27
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,281.12,216.65
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,291.43,224.14
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,358.41,274.51
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,433.86,330.07
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,354.73,269.64
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,270.23,204.68
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,245.56,185.65
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,220.49,166.16
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,525.88,402.5
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,809.05,603.1
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,780.16,576.38
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,724.84,532.13
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,792.3,582.77
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,837.79,614.54
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,760.24,556.04
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,663.76,482.87
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,676.95,493.34
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,687.36,500.88
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,651.75,475.51
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,616.3,450.52
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,618.17,453.97
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,620.17,456.9
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,647.13,478.67
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,648.64,481.76
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,608.32,453.34
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,566.25,423.16
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,520.64,388.72
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,472.71,351.6
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,422.3,311.43
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,371.88,270.22
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,318.9,226.34
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,266.88,182.59
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,211.18,136.74
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,161.07,96.95
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,111.46,62.0
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,66.04,38.68
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,44.34,32.7
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,38.8,27.77
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,30.48,20.23
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.95,11.75
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.6
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,33.2,22.82
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,47.96,36.18
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,63.68,50.11
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,79.85,61.07
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,108.55,79.89
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,154.24,110.91
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,194.19,132.52
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,259.29,177.9
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,298.09,219.32
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,310.18,235.99
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,380.8,288.29
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,468.06,354.77
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,480.23,365.32
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,456.86,347.11
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,458.01,347.5
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,457.54,346.0
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,587.9,446.46
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,716.47,543.42
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,676.75,507.85
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,602.37,447.99
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,629.51,467.67
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,656.1,486.29
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,621.66,459.69
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,590.03,435.22
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,487.0,361.09
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,374.5,278.58
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,622.49,467.57
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,829.56,613.8
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,819.48,605.31
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,806.13,596.4
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,786.91,583.59
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,764.75,568.86
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,694.06,515.62
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,612.72,454.76
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,640.61,478.23
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,639.56,479.93
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,602.26,452.92
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,559.97,421.92
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,479.01,360.55
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,405.8,305.49
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,364.72,273.91
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,323.8,241.75
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,298.52,218.48
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,259.29,182.52
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,210.96,143.18
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,164.75,106.73
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,119.66,74.63
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,78.6,51.63
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,56.72,43.32
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,47.35,35.08
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,36.11,25.0
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,24.59,13.95
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,12.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,11.52,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,22.0,11.61
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,30.53,20.48
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,38.88,28.16
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,52.8,40.48
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,74.72,51.92
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,109.47,77.53
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,125.26,95.69
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,144.0,110.54
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,162.38,124.98
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,183.58,141.27
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,205.16,157.69
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,223.23,171.24
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,241.04,184.39
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,299.3,228.69
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,365.03,278.14
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,458.21,348.13
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,563.23,425.59
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,549.34,413.76
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,527.06,395.78
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,540.34,405.08
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,552.16,413.09
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,558.36,417.11
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,563.23,420.18
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,475.41,355.72
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,391.45,293.08
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,566.12,424.94
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,728.16,542.52
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,704.48,524.18
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,679.34,505.65
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,713.64,531.77
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,748.5,557.69
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,490.14,370.76
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,227.2,170.82
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,442.36,337.44
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,633.45,478.08
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,484.26,366.56
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,342.35,259.01
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,383.67,291.35
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,413.81,314.19
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,392.96,298.51
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,369.7,280.7
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,326.11,247.72
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,284.87,216.33
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,207.02,157.28
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,140.84,107.66
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,123.58,94.56
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,106.81,81.66
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,103.84,69.37
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,71.75,44.09
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,50.33,37.85
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,44.28,32.47
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,33.44,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.98,13.56
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,12.38,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,23.16,12.46
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,38.49,27.13
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,53.55,40.66
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,68.31,53.7
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,84.54,62.43
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,108.92,70.62
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,158.07,99.28
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,205.16,141.62
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,242.99,176.9
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,288.35,213.51
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,335.87,251.53
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,400.38,300.42
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,477.75,359.85
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,526.07,398.52
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,572.17,434.7
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,615.86,467.5
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,657.92,498.29
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,635.64,478.91
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,580.85,435.17
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,687.3,516.17
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,787.54,590.42
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,571.1,431.08
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,298.77,222.56
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,541.62,405.91
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,773.33,571.35
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,828.99,614.29
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,867.06,642.59
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,864.89,640.93
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,859.47,637.39
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,849.03,630.23
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,835.14,620.83
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,815.91,608.12
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,793.44,593.22
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,767.01,574.98
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,737.59,553.56
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,702.49,528.26
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,665.11,500.87
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,624.57,470.33
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,582.11,437.89
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,505.62,379.47
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,436.23,326.58
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,399.12,297.27
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,359.78,264.8
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,306.22,221.92
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,258.79,183.64
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,212.81,146.3
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,169.13,111.98
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,124.31,79.43
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,81.84,54.43
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,58.78,45.19
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,48.08,35.89
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,36.52,25.5
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,24.64,14.25
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,12.44,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.95,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.96,12.47
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,31.12,21.08
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,39.15,28.53
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,44.38,33.23
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,59.86,37.32
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,107.22,58.87
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,162.87,97.37
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,215.24,138.81
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,270.26,184.53
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,324.24,230.56
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,379.21,276.81
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,433.48,321.58
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,485.62,363.54
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,534.53,402.53
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,582.23,439.59
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,626.26,472.13
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,668.34,502.35
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,705.8,529.4
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,740.67,554.08
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,771.31,574.44
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,798.88,591.36
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,821.25,605.54
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,840.26,617.47
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,854.97,626.55
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,866.2,633.38
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,871.93,636.64
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,874.28,637.79
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,872.13,635.13
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,866.65,630.4
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,856.06,623.36
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,841.97,614.12
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,822.02,601.36
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,798.74,586.42
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,771.53,568.56
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,741.32,547.6
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,706.03,522.56
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,668.51,495.55
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,626.78,466.05
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,583.13,434.37
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,536.78,398.99
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,489.18,361.74
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,436.72,319.77
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,384.59,277.05
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,330.29,232.02
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,276.92,187.19
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,222.54,142.51
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,167.05,98.73
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,115.61,63.05
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,68.55,39.42
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,45.67,33.63
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,40.53,29.15
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,33.01,22.38
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,25.38,14.85
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,12.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,13.23,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,24.0,13.19
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.49,22.93
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,44.6,33.0
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,51.08,38.83
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,65.9,43.53
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,109.91,63.76
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,159.0,96.77
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,209.21,135.65
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,262.25,178.54
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,314.09,221.54
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,369.87,266.95
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,420.34,307.69
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,470.93,347.49
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,518.61,384.33
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,565.43,419.51
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,608.73,450.71
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,647.27,477.85
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,684.0,503.7
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,718.39,527.45
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,747.99,546.48
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,774.79,563.18
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,797.12,577.54
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,816.27,589.89
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,805.58,578.06
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,773.3,551.01
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,620.7,446.47
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,456.55,330.2
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,489.45,354.69
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,521.52,377.4
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,693.16,503.51
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,821.23,593.27
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,716.45,518.31
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,601.56,435.0
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,679.15,494.92
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,725.69,531.14
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,631.0,461.86
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,534.29,391.39
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,462.1,340.11
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,392.15,289.7
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,454.4,336.0
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,479.91,351.74
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,429.46,312.21
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,378.94,271.9
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,326.12,228.48
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,274.08,185.17
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,218.15,139.84
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,167.9,100.53
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,117.64,65.72
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,72.02,42.49
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,49.71,36.75
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,44.39,32.16
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.82,24.54
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.6,14.95
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.66,13.62
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.54,24.49
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,46.24,34.12
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,54.11,41.1
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,67.02,44.77
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,109.59,64.7
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,155.21,95.67
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,203.72,132.31
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,257.56,175.34
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,308.54,217.67
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,363.57,262.59
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,413.84,303.26
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,464.12,342.9
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,510.88,379.44
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,556.82,414.48
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,581.86,432.18
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,590.36,437.11
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,649.94,481.54
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,705.74,522.99
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,734.08,541.34
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,759.5,557.53
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,781.08,571.71
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,799.59,583.48
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,819.76,595.2
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,827.21,598.5
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,832.89,602.02
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,835.54,603.65
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,832.04,601.71
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,825.61,597.98
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,815.65,591.67
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,802.6,583.12
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,783.72,570.84
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,761.97,556.51
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,735.95,539.92
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,707.4,521.3
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,672.96,497.19
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,636.77,471.45
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,598.19,443.56
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,557.07,413.29
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,511.7,379.27
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,465.92,344.14
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,417.05,306.37
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,368.73,268.09
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,318.54,227.19
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,269.7,186.98
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,219.98,147.11
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,170.99,109.19
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,125.17,77.32
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,84.01,54.95
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,61.63,47.13
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,53.05,39.66
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,40.84,28.83
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,28.77,17.55
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,14.69,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.62,13.53
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,36.19,24.99
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.53,35.21
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,54.94,41.8
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,68.52,46.76
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,111.15,66.89
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,157.11,97.33
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,204.19,133.34
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,254.8,174.17
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,304.4,215.1
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,355.53,256.81
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,405.02,296.66
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,456.71,337.12
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,503.08,373.35
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,548.79,408.29
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,590.94,439.09
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,631.65,468.13
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,667.94,494.43
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,702.09,518.85
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,732.01,540.05
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,751.9,554.41
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,773.64,569.3
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,792.37,581.62
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,806.07,589.71
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,816.67,595.8
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,822.53,599.74
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,825.47,601.87
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,823.65,600.92
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,818.98,598.19
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,809.25,591.91
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,796.38,583.64
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,778.8,572.25
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,758.17,558.59
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,732.76,540.84
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,710.4,524.83
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,674.37,499.1
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,637.23,472.27
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,597.37,444.08
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,555.76,413.94
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,510.27,379.51
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,464.44,344.04
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,415.59,305.4
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,367.21,266.31
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,317.0,225.43
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,268.67,185.71
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,219.22,145.98
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,170.56,108.29
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,124.73,76.49
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,83.64,54.26
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,60.93,46.35
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,52.34,38.89
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.48,28.41
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.32,17.17
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.71,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.24,12.45
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.73,22.06
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,43.7,31.93
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,49.0,36.7
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,60.54,40.12
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,103.62,58.99
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,151.58,90.96
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,200.61,129.09
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,252.56,171.78
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,283.61,206.1
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,285.14,213.86
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,359.99,267.69
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,457.55,339.8
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,469.1,350.34
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,455.36,340.29
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,541.48,404.36
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,631.82,470.58
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,667.93,496.13
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,701.73,519.93
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,731.12,539.25
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,757.76,556.19
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,779.97,570.36
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,799.08,582.49
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,813.75,590.89
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,825.25,597.26
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,831.53,601.13
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,834.68,603.09
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,832.81,601.01
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,827.88,597.05
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,818.1,590.88
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,805.03,582.65
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,787.13,571.29
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,766.08,557.89
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,740.42,541.03
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,711.9,521.46
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,678.81,498.63
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,643.45,473.74
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,604.15,446.07
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,563.06,416.39
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,518.38,382.63
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,471.86,346.68
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,422.37,307.47
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,372.85,267.32
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,318.24,222.95
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,267.97,181.47
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,216.27,139.6
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,167.27,101.41
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,119.57,68.93
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,77.71,47.81
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,55.21,41.32
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,46.97,34.22
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,37.4,25.73
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.68,16.63
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,14.08,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,25.65,14.21
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,37.87,26.25
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.17,37.27
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.5,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,71.32,49.98
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,87.58,58.83
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,78.64,58.79
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,131.78,99.02
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,191.61,144.11
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,257.81,188.57
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,351.35,257.15
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,399.48,296.14
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,447.82,334.44
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,493.47,370.41
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,538.68,405.22
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,511.54,383.86
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,453.71,338.53
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,568.91,425.79
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,688.21,513.86
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,716.1,531.94
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,741.08,548.21
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,762.71,563.07
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,781.62,575.95
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,728.58,533.01
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,654.83,475.88
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,741.64,541.24
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,812.17,593.83
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,711.4,518.75
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,589.71,428.74
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,656.33,478.15
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,717.73,522.15
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,737.15,538.86
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,750.91,551.59
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,661.61,485.81
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,574.52,421.39
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,608.24,448.59
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,624.51,462.01
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,585.85,433.7
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,546.12,404.39
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,502.13,371.46
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,458.02,337.76
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,411.53,302.19
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,362.93,264.29
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,314.74,225.62
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,268.37,188.1
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,220.92,150.68
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,176.87,117.09
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,133.37,86.67
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,94.81,64.54
