Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,72.61,55.98
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,60.52,45.61
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,45.43,32.44
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,30.03,18.56
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,15.77,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,24.93,13.55
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,38.83,26.99
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.54,38.43
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,60.16,46.07
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,72.56,56.66
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,113.64,73.87
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,152.97,102.62
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,182.36,131.06
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,196.79,147.44
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,250.63,186.19
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,316.04,234.64
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,290.01,217.94
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,246.63,186.05
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,231.04,174.08
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,211.26,158.71
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,379.74,286.19
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,560.71,417.33
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,564.3,417.99
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,566.24,417.83
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,612.52,450.37
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,664.93,486.38
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,698.67,509.14
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,731.09,530.9
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,743.56,539.07
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,753.85,545.88
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,678.44,491.95
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,598.75,434.65
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,627.92,456.27
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,660.3,479.32
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,659.41,478.99
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,656.78,477.65
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,673.41,489.77
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,690.25,501.61
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,577.42,422.26
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,470.85,345.9
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,494.96,365.05
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,517.55,382.06
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,533.15,394.37
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,533.73,395.06
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,451.39,334.41
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,377.69,280.29
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,342.17,254.22
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,305.21,226.43
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,285.15,208.39
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,255.33,181.34
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,216.06,148.79
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,174.72,115.24
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,131.22,84.57
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,92.05,61.94
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,68.75,52.74
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,59.29,44.59
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,44.84,31.96
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,30.1,18.67
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,25.67,14.08
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,37.56,25.85
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.55,36.57
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.55,41.94
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,67.15,51.84
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,108.07,64.79
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,154.32,95.21
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,197.09,135.56
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,223.12,162.81
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,276.82,199.21
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,352.5,254.98
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,389.15,287.47
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,410.19,305.55
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,407.79,304.91
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,393.74,294.39
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,505.94,378.51
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,627.93,468.29
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,663.32,493.46
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,696.44,516.96
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,631.75,465.3
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,528.29,385.54
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,668.44,490.75
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,793.2,580.66
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,806.59,587.3
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,816.73,592.53
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,763.11,551.99
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,688.24,495.17
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,647.66,466.72
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,601.45,434.01
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,716.33,520.62
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,795.56,579.44
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,777.62,567.27
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,756.7,553.66
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,602.74,441.78
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,436.6,318.81
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,478.74,351.06
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,513.57,376.72
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,508.28,374.3
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,500.09,369.29
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,451.34,333.44
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,408.48,301.58
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,376.31,277.22
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,342.85,250.83
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,286.06,207.81
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,238.35,172.08
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,199.05,141.68
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,161.48,113.01
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,126.9,87.81
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,94.62,66.81
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,72.37,55.55
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,59.39,44.49
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,44.41,31.48
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,29.18,17.89
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,15.07,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.59,13.99
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,51.54,38.42
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,62.21,47.82
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,75.37,59.06
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,94.34,65.28
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,91.57,69.3
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,106.47,80.89
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,121.54,92.42
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,118.32,89.53
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,114.68,86.33
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,180.06,136.8
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,248.9,188.85
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,261.06,197.19
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,272.65,205.07
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,299.72,224.43
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,327.28,243.84
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,336.9,250.38
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,346.08,256.62
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,350.55,258.93
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,354.61,260.95
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,404.94,297.37
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,456.0,333.76
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,459.04,334.95
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,461.54,335.98
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,581.26,423.29
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,699.58,506.91
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,697.42,504.4
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,693.58,501.42
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,494.44,361.71
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,290.15,212.26
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,373.57,274.13
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,449.38,328.93
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,521.05,382.05
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,584.82,428.55
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,559.6,410.89
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,533.07,392.44
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,484.64,358.26
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,435.06,322.91
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,468.51,348.17
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,470.53,347.55
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,421.57,308.8
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,372.58,269.19
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,318.37,224.54
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,268.02,182.44
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,216.7,140.47
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,168.06,102.21
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,119.95,68.54
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,76.55,45.66
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,52.77,39.1
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.24,34.31
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,36.73,25.1
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,27.73,16.76
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,25.88,14.16
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,42.77,30.19
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,58.65,44.26
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,70.22,54.41
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,83.59,65.78
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,118.38,78.22
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,160.51,106.17
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,202.1,136.6
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,249.28,173.45
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,298.91,213.93
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,347.84,253.69
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,394.88,291.44
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,444.65,330.69
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,490.53,366.96
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,536.04,402.14
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,579.32,434.54
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,621.94,465.82
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,658.53,492.66
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,693.1,517.62
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,724.53,539.27
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,747.1,554.62
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,768.82,569.29
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,787.53,581.34
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,803.58,590.65
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,816.65,597.95
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,822.93,601.41
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,826.19,603.06
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,825.02,600.88
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,820.9,596.84
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,811.59,590.47
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,799.06,582.03
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,781.34,570.19
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,760.53,556.33
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,735.57,539.0
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,707.79,519.34
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,675.72,496.44
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,641.34,471.56
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,602.39,443.05
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,563.23,413.79
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,518.16,379.8
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,472.19,344.33
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,423.63,306.62
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,375.04,267.87
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,323.51,225.76
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,269.72,181.55
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,218.19,139.87
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,169.21,101.69
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,120.57,67.9
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,76.1,44.51
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,51.68,38.1
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,46.49,33.69
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,38.05,26.22
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.82,16.87
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.65,13.93
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.58,25.84
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.59,36.59
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.26,41.69
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,64.82,49.86
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,105.69,63.05
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,151.93,93.05
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,198.24,127.75
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,249.35,168.82
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,299.95,211.19
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,354.71,256.44
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,404.64,297.29
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,455.51,337.91
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,502.71,374.77
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,549.03,409.91
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,590.25,440.58
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,631.15,470.21
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,667.59,496.84
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,701.74,521.39
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,731.45,541.52
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,758.46,559.33
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,780.76,573.91
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,799.91,586.37
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,814.24,594.41
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,825.24,600.26
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,830.93,603.85
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,833.51,605.48
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,831.91,604.42
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,827.29,601.45
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,817.85,595.17
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,805.12,586.79
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,787.92,575.47
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,767.52,562.05
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,742.15,544.85
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,713.89,524.98
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,680.13,500.89
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,644.36,475.01
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,605.3,446.32
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,566.0,416.83
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,520.98,382.73
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,474.98,347.09
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,425.69,308.72
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,376.34,269.29
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,324.95,227.17
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,271.54,183.16
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,219.78,141.22
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,170.63,102.83
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,122.21,69.31
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,78.53,46.46
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,53.59,39.62
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,48.07,34.87
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,37.51,25.65
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,28.51,17.36
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,14.37,0.48
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,13.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.68,13.13
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.58,24.22
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.31,33.95
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,51.92,39.01
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,57.14,43.51
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,101.21,57.41
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,150.29,88.9
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,199.04,125.72
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,255.16,171.13
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,306.98,214.78
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,359.94,258.99
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,411.09,300.99
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,463.67,342.95
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,511.43,380.17
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,558.07,415.41
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,601.35,447.31
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,642.97,477.15
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,680.29,504.04
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,715.15,528.67
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,745.0,548.5
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,771.95,565.32
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,794.8,579.82
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,814.36,592.11
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,828.9,599.86
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,840.02,605.38
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,845.7,608.38
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,848.08,609.29
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,846.46,606.73
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,841.64,602.2
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,831.8,595.75
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,818.54,587.16
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,800.71,575.66
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,779.58,562.04
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,753.3,545.04
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,724.04,525.09
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,690.7,501.86
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,654.86,476.51
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,614.64,447.65
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,572.49,416.78
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,527.6,383.35
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,481.4,348.04
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,432.01,309.91
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,380.2,268.92
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,327.41,225.82
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,275.27,182.65
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,221.93,139.33
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,170.69,99.21
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,120.0,64.01
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,69.31,36.83
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,42.87,30.54
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,38.8,27.1
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,32.05,21.13
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,25.21,14.74
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,12.4,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.62,13.03
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.85,24.38
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.88,34.28
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.98,40.6
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,63.88,49.05
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,104.54,62.21
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,150.59,91.66
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,198.3,127.8
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,249.17,168.75
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,299.14,209.91
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,350.72,251.91
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,400.3,291.58
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,452.35,331.85
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,499.28,367.6
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,545.55,401.6
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,588.14,431.23
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,629.54,458.89
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,667.11,483.75
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,697.5,503.1
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,727.54,520.46
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,755.06,535.42
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,777.7,550.06
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,797.29,562.47
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,810.13,570.21
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,819.49,575.86
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,826.16,581.04
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,829.87,584.44
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,828.89,584.94
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,825.04,583.7
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,816.04,578.71
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,803.84,571.76
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,786.86,561.77
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,766.72,549.65
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,741.72,533.15
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,713.92,514.57
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,681.18,492.69
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,650.13,471.38
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,610.2,443.32
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,568.62,413.48
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,522.95,380.0
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,476.64,345.18
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,427.41,307.23
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,375.75,266.61
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,323.74,225.12
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,273.63,184.65
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,222.85,144.28
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,174.86,107.35
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,127.84,75.31
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,84.71,52.13
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,58.68,43.97
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,51.07,37.55
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,40.92,28.64
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,30.58,19.2
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,15.46,1.66
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.16,12.61
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,37.74,25.96
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.14,37.05
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,58.49,44.43
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,67.27,51.93
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,105.84,65.58
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,149.78,93.81
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,196.59,128.67
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,245.5,167.39
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,285.03,204.74
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,310.28,228.94
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,329.86,245.61
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,338.94,253.05
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,373.82,278.25
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,409.2,303.2
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,381.55,282.09
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,342.77,252.64
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,462.21,340.21
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,591.59,431.54
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,669.95,488.63
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,746.61,544.52
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,710.08,514.87
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,650.95,470.06
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,686.67,496.04
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,725.29,523.13
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,778.86,564.03
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,826.28,599.3
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,743.19,538.39
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,644.14,465.27
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,731.97,532.39
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,798.55,582.48
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,591.6,435.21
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,372.71,273.2
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,561.36,416.47
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,708.93,523.1
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,560.32,413.82
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,417.89,308.04
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,507.38,376.64
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,561.2,415.65
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,517.18,381.9
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,471.95,346.96
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,388.38,285.3
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,323.36,238.45
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,293.25,213.49
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,258.52,183.74
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,220.79,149.09
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,172.37,105.83
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,123.78,71.22
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,79.14,46.66
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,52.71,39.23
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.17,34.44
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,36.82,25.36
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.81,17.07
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.0,1.25
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,12.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.14,11.83
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.67,22.67
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.04,32.02
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.14,39.2
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,58.2,44.41
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,99.11,58.03
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,145.19,87.19
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,191.84,122.21
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,242.09,162.58
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,291.92,203.82
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,345.97,247.84
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,359.03,263.99
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,343.48,255.32
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,431.44,319.38
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,536.95,395.74
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,579.82,425.95
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,618.58,452.8
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,654.27,477.69
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,687.75,500.52
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,665.9,479.79
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,615.07,439.47
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,706.46,506.39
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,787.3,563.23
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,802.23,570.63
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,813.98,576.62
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,820.54,580.53
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,824.05,582.64
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,736.72,521.72
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,619.51,438.1
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,726.72,517.35
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,799.18,569.07
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,782.69,557.4
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,763.0,544.48
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,737.97,528.82
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,710.09,510.5
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,675.1,486.77
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,642.65,464.22
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,603.56,437.87
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,562.82,409.58
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,518.23,376.9
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,472.72,342.65
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,424.63,306.1
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,374.03,266.67
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,322.98,225.56
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,273.32,185.01
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,222.27,144.08
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,173.94,106.57
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,126.82,73.71
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,84.55,50.9
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,56.38,41.86
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.75,36.29
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.27,28.05
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.64,19.29
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.48,2.18
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.21,12.52
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.06,23.79
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,46.08,33.74
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,53.18,39.99
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,61.81,47.29
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,101.54,60.64
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,147.03,89.25
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,193.37,123.63
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,243.38,163.19
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,293.07,203.87
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,344.45,245.47
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,393.75,284.71
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,445.47,324.48
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,492.08,360.18
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,538.06,394.37
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,580.39,424.16
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,621.35,452.01
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,658.09,477.34
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,687.66,497.42
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,717.86,516.8
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,745.57,534.12
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,768.01,548.93
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,787.45,561.33
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,803.02,570.53
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,815.57,577.85
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,822.13,582.19
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,825.64,584.71
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,736.12,520.81
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,616.38,434.33
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,725.09,514.71
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,798.81,567.93
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,781.44,556.77
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,761.0,544.32
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,736.44,528.18
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,709.09,509.77
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,677.8,488.76
