Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,836.65,593.53
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,832.79,590.5
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,823.76,585.14
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,811.53,577.8
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,794.89,567.88
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,775.09,555.89
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,749.99,539.66
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,722.06,520.95
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,690.45,499.58
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,656.44,476.12
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,620.5,451.53
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,579.03,422.44
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,534.19,389.29
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,488.38,354.59
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,438.81,316.88
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,389.2,278.05
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,335.1,234.59
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,284.64,193.27
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,232.71,151.36
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,183.29,112.48
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,134.47,77.56
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,90.2,52.0
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,56.11,41.48
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,50.32,36.63
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,39.33,27.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.02,18.68
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.13,2.82
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.06,7.93
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,35.35,23.64
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,48.73,35.69
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,57.49,43.41
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,66.08,50.69
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,101.1,62.89
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,145.18,90.16
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,191.8,124.22
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,240.88,162.75
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,290.26,203.23
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,341.67,245.16
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,390.79,284.79
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,441.17,324.53
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,489.93,362.14
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,536.41,397.11
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,579.46,428.77
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,621.54,458.97
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,659.33,485.27
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,695.08,509.56
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,726.23,530.42
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,748.13,544.83
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,771.04,560.26
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,790.97,573.09
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,806.24,581.81
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,818.35,588.48
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,825.28,592.83
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,829.2,595.29
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,828.69,595.11
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,825.34,593.17
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,816.9,587.77
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,805.31,580.39
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,788.96,568.84
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,769.51,555.43
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,745.16,540.2
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,718.02,522.62
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,690.93,503.7
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,655.79,478.98
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,616.72,450.91
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,575.94,421.05
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,530.66,387.32
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,484.72,352.32
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,436.22,315.26
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,385.43,275.56
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,333.84,234.52
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,284.01,194.26
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,232.87,153.11
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,184.6,115.28
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,137.45,81.49
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,93.48,55.48
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,59.66,44.25
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,52.43,38.22
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,42.7,29.77
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,32.8,20.81
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,17.07,3.82
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,10.67,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,20.15,6.92
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,35.29,23.43
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,49.56,36.2
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,60.49,45.86
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,71.21,55.05
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,100.5,71.53
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,118.59,88.22
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,132.96,99.66
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,146.55,110.44
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,179.81,135.39
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,216.45,162.85
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,222.84,167.53
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,227.26,170.46
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,277.55,207.74
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,330.74,246.71
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,324.12,240.79
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,315.11,233.06
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,329.91,243.54
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,344.53,253.8
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,467.11,343.57
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,595.14,434.38
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,642.48,466.97
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,695.29,503.01
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,758.13,549.18
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,816.74,590.92
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,778.83,560.51
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,727.74,520.65
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,780.64,561.47
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,821.68,592.47
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,813.03,586.16
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,801.24,578.1
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,784.58,565.94
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,764.83,551.53
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,739.99,534.42
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,712.48,515.32
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,680.69,493.24
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,646.55,469.2
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,608.03,442.68
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,567.9,414.35
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,480.64,350.17
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,406.53,295.85
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,405.48,294.1
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,381.78,272.89
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,331.37,232.18
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,281.68,191.49
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,230.81,150.62
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,182.62,112.82
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,134.26,77.74
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,89.87,51.31
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,55.57,40.66
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.37,34.68
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,39.24,26.78
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.96,18.43
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.11,2.63
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.83,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,13.19,2.31
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,30.25,19.31
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,46.73,33.96
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,62.28,47.56
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,78.21,61.22
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,97.98,72.68
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,117.88,87.98
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,156.62,115.01
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,205.65,150.68
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,249.12,183.57
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,297.64,220.66
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,336.3,250.98
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,374.64,280.43
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,445.22,333.21
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,529.5,396.43
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,573.18,428.98
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,615.62,460.02
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,653.3,486.63
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,689.08,511.29
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,720.9,532.78
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,750.56,552.37
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,774.84,567.76
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,787.03,574.33
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,762.61,551.7
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,711.94,510.95
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,734.25,525.83
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,750.86,536.54
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,726.52,518.68
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,703.71,501.98
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,694.33,495.61
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,683.3,488.07
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,741.51,531.83
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,772.49,556.24
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,716.88,514.68
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,652.55,467.43
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,600.16,431.16
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,554.68,399.17
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,546.69,395.37
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,528.32,383.6
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,479.38,348.08
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,429.79,311.88
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,418.97,302.75
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,389.39,277.51
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,331.58,232.61
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,277.81,191.07
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,227.89,152.41
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,182.55,118.21
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,139.3,87.2
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,99.95,62.99
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,66.62,49.8
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,56.23,41.19
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,45.16,31.64
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,32.44,20.41
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,16.66,3.38
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,10.67,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,19.57,5.69
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,33.54,21.97
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,46.55,33.78
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.85,38.69
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,57.19,43.35
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,100.94,67.07
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,137.86,96.52
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,177.62,123.25
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,228.92,160.82
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,274.79,198.07
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,321.86,236.02
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,378.68,279.11
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,446.51,331.31
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,494.32,369.01
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,540.57,404.54
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,584.0,437.1
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,626.22,467.94
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,664.0,494.78
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,699.48,519.38
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,731.04,540.78
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,759.99,559.44
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,783.16,573.23
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,803.17,584.8
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,816.91,592.36
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,827.01,597.53
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,834.45,602.02
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,838.7,604.46
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,838.26,602.88
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,834.78,599.39
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,826.46,594.07
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,814.84,586.66
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,798.3,576.03
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,778.51,563.28
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,754.12,547.24
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,726.8,528.42
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,693.51,505.15
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,658.03,479.99
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,619.71,452.43
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,579.49,422.94
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,536.55,390.83
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,490.76,355.9
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,441.55,318.32
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,392.14,279.5
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,340.41,238.04
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,289.52,196.47
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,234.07,151.54
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,183.91,111.67
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,134.15,75.4
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,88.68,48.52
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,51.19,37.03
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,46.38,33.03
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,38.75,26.37
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,29.33,17.9
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,14.77,2.25
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,10.67,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,19.56,5.15
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,33.21,21.59
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,45.92,33.09
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,60.19,45.57
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,76.86,59.82
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,91.18,59.66
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,141.65,86.27
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,186.58,119.14
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,236.5,158.82
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,286.62,200.56
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,338.61,243.68
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,391.09,286.64
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,441.82,327.44
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,489.18,364.72
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,535.99,400.57
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,579.61,433.29
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,622.03,464.35
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,656.59,489.92
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,691.94,515.51
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,722.96,536.71
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,751.47,555.76
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,775.03,570.11
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,795.57,582.23
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,811.75,591.56
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,824.81,598.79
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,832.62,603.61
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,837.29,606.39
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,837.32,605.12
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,834.32,601.93
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,826.46,596.65
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,815.32,589.27
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,799.27,578.88
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,779.98,566.37
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,755.26,550.2
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,727.62,531.2
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,694.45,506.7
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,659.28,480.55
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,620.96,453.9
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,582.84,426.65
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,537.2,392.49
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,490.87,357.07
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,441.73,319.48
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,392.54,280.81
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,338.46,237.35
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,288.42,196.43
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,236.53,154.93
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,187.35,116.36
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,139.2,81.8
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,96.69,56.79
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,58.38,43.1
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,51.81,37.53
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,42.37,29.34
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,32.8,20.67
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,17.06,3.32
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.83,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,13.2,1.23
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,29.07,18.16
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,44.53,31.9
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,60.18,45.55
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,76.09,59.17
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,99.52,70.2
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,138.94,94.23
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,177.71,123.98
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,216.74,154.9
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,268.7,190.07
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,344.76,246.43
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,395.41,288.14
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,446.84,329.53
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,495.5,367.82
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,542.54,403.82
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,586.01,436.29
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,627.95,466.79
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,665.6,493.35
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,700.95,517.63
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,731.92,538.49
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,760.1,556.42
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,783.8,571.75
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,804.33,584.91
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,818.21,592.57
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,828.36,597.78
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,835.45,602.06
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,839.36,604.31
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,838.12,601.96
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,833.88,597.73
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,825.7,592.27
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,814.27,584.75
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,796.84,573.53
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,776.34,560.32
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,752.02,544.54
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,724.85,525.83
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,692.28,503.1
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,657.46,478.47
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,622.24,454.01
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,581.55,425.12
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,536.49,391.51
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,490.62,356.55
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,441.58,319.22
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,392.5,280.77
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,338.8,237.63
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,288.92,196.81
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,237.03,155.0
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,187.8,116.16
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,138.84,80.7
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,94.53,54.08
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,57.23,42.05
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.8,35.87
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,40.69,27.95
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,31.43,19.55
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.87,2.52
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.56,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.92,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,12.34,4.45
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,19.78,11.06
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,29.31,19.31
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,38.86,27.45
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,48.86,34.13
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,58.88,42.06
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,77.82,56.98
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,96.87,71.73
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,166.12,123.76
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,243.65,181.7
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,330.84,243.42
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,445.89,328.05
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,493.92,365.21
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,541.3,401.0
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,583.8,432.42
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,626.55,463.17
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,664.29,490.41
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,699.8,515.54
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,731.42,536.72
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,760.53,555.39
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,784.37,570.6
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,805.11,583.7
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,820.63,592.35
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,832.8,598.81
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,840.0,603.32
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,843.99,605.82
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,844.48,604.84
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,841.87,601.93
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,833.56,596.65
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,821.93,589.3
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,805.39,577.54
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,785.62,563.75
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,760.76,547.8
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,732.94,529.26
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,699.77,506.29
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,664.48,481.5
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,626.12,455.18
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,585.84,426.8
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,542.26,394.42
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,495.89,359.3
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,446.68,321.96
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,397.34,283.43
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,345.11,241.45
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,291.32,197.78
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,239.01,155.61
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,189.21,116.27
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,139.78,80.56
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,95.35,54.06
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,56.55,41.47
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,49.18,35.34
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,40.37,27.68
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.44,19.56
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,15.88,2.31
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.55,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,10.71,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,25.37,15.06
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,39.49,27.64
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,55.97,41.97
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,72.3,55.94
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,90.58,67.53
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,108.88,81.36
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,152.4,110.61
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,210.51,151.93
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,265.57,188.89
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,343.47,245.98
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,260.27,191.84
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,132.88,98.06
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,148.43,109.62
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,164.28,121.16
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,183.71,135.3
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,203.42,149.5
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,270.5,198.64
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,335.84,245.38
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,424.32,308.71
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,522.34,377.03
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,595.41,428.46
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,665.48,477.19
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,611.63,437.02
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,548.06,390.48
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,613.33,436.88
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,684.08,485.57
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,684.63,484.29
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,683.64,482.39
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,639.31,451.8
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,589.0,417.23
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,696.6,496.88
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,774.07,554.0
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,748.98,536.53
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,721.21,517.72
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,690.46,496.77
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,657.01,473.65
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,618.27,447.15
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,577.91,418.89
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,533.48,386.37
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,487.23,351.85
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,438.59,315.57
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,390.09,278.33
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,277.08,197.67
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,192.37,140.54
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,205.43,142.54
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,191.38,121.13
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,141.85,85.44
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,99.84,59.96
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,62.58,46.53
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,55.11,40.25
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,44.04,30.69
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,33.12,20.88
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,17.01,2.61
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,8.54,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,16.37,0.87
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,33.33,21.53
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,49.51,36.18
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,62.53,47.69
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,75.28,58.69
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,89.59,63.18
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,87.4,65.47
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,107.99,81.42
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,129.34,97.73
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,133.21,100.34
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,136.49,102.43
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,216.18,162.59
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,304.79,228.5
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,353.19,263.74
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,405.32,301.44
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,450.68,333.69
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,493.72,363.84
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,491.32,360.53
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,489.42,357.42
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,555.94,404.2
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,620.26,448.45
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,543.93,393.31
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,460.34,332.53
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,520.86,374.95
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,574.94,411.77
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,610.94,436.94
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,652.0,465.36
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,657.82,468.5
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,662.21,470.86
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,746.29,533.93
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,809.24,581.31
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,792.6,570.43
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,772.98,557.51
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,748.55,541.05
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,721.47,522.61
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,688.92,500.15
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,654.39,475.99
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,615.97,448.75
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,576.18,420.0
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,530.93,386.82
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,485.65,352.91
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,437.77,317.0
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,390.28,280.43
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,339.37,240.38
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,288.75,200.32
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,239.27,161.4
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,193.15,125.79
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,148.45,94.55
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,112.19,73.04
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,77.11,58.69
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,65.74,49.24
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,51.1,36.63
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,35.23,22.64
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,18.55,3.05
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,15.6,0.0
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,33.85,21.82
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,51.79,37.9
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,63.43,48.25
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,75.35,58.52
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,106.06,69.86
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,147.55,96.08
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,189.51,126.1
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,237.87,163.55
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,288.98,205.25
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,339.78,246.72
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,388.6,286.25
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,439.42,326.65
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,487.46,364.17
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,535.45,400.73
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,579.46,432.79
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,621.99,462.96
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,660.75,491.41
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,697.72,518.13
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,729.92,540.16
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,759.76,560.2
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,784.36,577.17
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,806.11,592.02
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,820.02,599.9
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,830.36,605.34
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,837.68,609.89
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,841.99,612.5
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,841.72,610.81
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,838.54,607.28
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,829.89,601.25
