Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,305.31,216.48
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,361.15,262.89
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,414.54,306.54
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,468.17,349.1
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,518.08,387.62
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,567.21,424.36
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,613.14,457.87
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,657.58,489.42
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,697.16,517.69
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,734.43,543.69
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,767.52,564.39
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,797.85,583.06
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,823.27,598.14
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,845.47,611.01
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,863.0,620.99
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,877.16,628.8
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,885.31,634.05
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,889.96,637.15
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,889.84,635.94
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,886.26,632.6
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,877.01,626.97
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,864.28,619.17
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,846.5,608.12
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,825.44,594.94
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,799.86,578.58
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,771.23,560.17
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,735.27,536.72
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,697.58,510.41
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,657.0,482.83
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,614.56,453.27
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,570.64,421.0
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,523.11,385.37
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,471.87,346.78
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,420.55,306.95
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,364.07,261.73
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,310.85,218.11
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,255.89,173.24
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,203.8,130.89
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,151.93,91.15
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,105.57,59.68
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,61.22,37.04
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,43.82,30.79
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,31.9,20.37
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,21.66,9.47
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.27,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,22.02,7.93
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,38.65,26.43
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,47.31,34.58
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,61.36,41.43
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,101.59,61.56
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,151.85,96.01
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,199.59,131.82
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,254.85,175.69
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,308.59,220.56
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,364.6,266.68
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,420.42,311.09
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,475.65,353.77
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,526.96,393.0
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,577.81,430.7
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,624.81,464.63
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,666.88,494.29
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,707.1,521.8
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,745.09,547.14
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,778.95,568.35
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,810.16,587.24
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,835.71,603.47
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,858.09,617.61
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,875.47,627.41
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,889.5,635.07
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,897.95,640.28
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,902.95,643.37
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,903.25,642.19
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,900.12,638.93
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,891.35,633.46
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,879.12,625.86
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,861.71,613.69
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,840.88,599.4
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,814.84,582.99
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,785.75,564.55
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,751.7,542.74
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,714.99,517.82
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,673.93,490.18
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,630.88,460.48
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,583.73,426.29
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,536.37,391.07
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,483.8,351.86
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,431.0,311.26
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,375.08,266.71
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,320.2,221.98
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,263.8,176.46
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,207.25,130.92
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,153.18,89.31
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,104.12,55.9
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,57.66,32.98
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.96,27.58
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.77,19.47
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.25,8.13
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.02,4.34
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,33.68,22.27
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.83,29.01
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,56.49,36.11
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,99.04,56.38
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,148.58,89.98
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,198.74,128.41
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,254.74,173.52
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,311.81,221.07
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,368.16,267.35
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,422.18,310.9
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,477.19,353.91
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,527.3,392.02
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,576.83,428.45
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,623.31,460.67
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,668.35,490.76
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,708.76,518.77
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,746.83,544.32
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,779.77,564.18
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,809.92,582.01
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,835.57,596.77
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,857.96,609.36
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,874.45,618.41
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,887.44,625.28
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,896.02,630.75
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,901.1,634.1
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,900.49,633.95
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,896.38,631.71
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,887.47,626.51
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,875.06,619.15
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,857.03,607.22
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,835.64,593.17
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,809.79,578.44
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,780.86,561.57
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,747.07,540.15
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,710.66,515.99
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,669.68,487.53
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,626.68,457.05
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,580.13,423.46
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,532.29,388.04
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,480.31,349.26
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,427.59,308.71
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,372.42,265.23
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,318.21,221.31
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,261.75,175.12
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,207.79,131.06
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,151.1,87.05
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,101.86,53.32
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,55.0,30.23
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,36.77,24.79
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,28.31,17.32
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,19.7,7.2
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.42,2.23
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.16,19.12
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,36.74,25.36
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,51.71,31.08
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,96.03,52.0
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,146.99,86.62
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,198.86,126.86
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,257.69,174.42
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,312.71,220.14
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,369.55,266.52
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,423.49,309.66
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,477.84,351.75
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,528.61,389.79
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,578.75,426.08
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,624.91,457.66
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,669.42,487.01
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,710.28,515.06
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,748.83,540.56
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,782.03,560.52
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,812.36,578.48
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,838.03,594.55
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,860.45,608.57
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,876.98,617.6
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,889.97,624.45
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,898.1,629.62
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,902.73,632.7
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,902.53,631.86
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,898.84,628.92
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,890.32,624.05
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,878.31,617.05
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,860.62,606.77
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,839.51,594.29
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,813.54,578.4
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,784.48,560.44
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,749.7,538.59
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,712.49,514.12
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,671.58,486.11
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,628.65,456.07
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,581.71,422.59
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,533.5,387.25
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,481.91,349.05
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,429.1,308.72
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,373.93,265.46
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,319.63,221.67
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,263.02,175.62
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,208.98,131.68
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,151.91,87.66
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,102.31,53.69
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,55.5,30.41
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,36.82,24.81
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,28.37,17.28
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,19.77,6.58
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.07,1.47
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.55,17.84
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,34.4,23.43
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,50.01,28.8
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,95.34,50.42
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,147.16,85.92
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,202.33,129.24
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,258.6,175.28
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,313.54,221.26
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,370.17,267.79
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,424.72,311.06
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,479.37,352.82
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,530.33,391.23
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,580.47,427.82
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,626.69,460.51
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,671.05,490.95
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,711.47,519.02
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,749.58,544.41
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,782.06,564.11
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,811.4,581.61
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,836.85,597.71
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,859.07,611.73
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,875.43,620.99
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,888.29,628.06
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,896.75,633.45
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,901.75,636.75
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,899.75,634.61
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,894.33,630.41
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,885.1,624.95
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,872.47,617.38
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,853.6,605.85
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,831.66,592.36
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,805.66,576.01
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,776.72,557.69
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,742.81,536.15
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,706.51,511.55
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,665.68,484.27
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,626.27,457.2
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,579.49,423.42
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,531.41,387.88
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,479.32,349.1
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,427.14,309.09
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,347.81,249.61
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,281.91,201.14
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,250.76,172.15
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,206.54,131.12
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,152.94,89.58
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,103.6,55.38
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,57.07,31.75
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,37.61,25.44
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,28.38,17.23
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.92,5.31
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.53,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.44,18.42
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,36.86,25.43
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,54.56,32.2
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,99.08,54.11
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,150.46,89.44
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,203.15,130.97
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,262.46,179.53
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,317.45,225.33
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,374.34,271.76
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,429.29,315.59
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,484.73,358.33
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,536.94,397.31
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,586.59,433.17
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,632.68,465.38
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,677.12,495.43
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,717.9,523.44
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,756.36,548.91
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,789.53,568.59
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,819.82,586.21
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,844.96,601.96
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,866.84,615.67
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,882.01,623.87
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,893.54,629.84
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,901.51,634.96
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,906.02,638.01
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,904.43,636.37
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,899.44,632.69
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,889.71,627.08
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,876.59,619.4
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,858.42,608.83
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,837.02,596.18
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,810.36,581.0
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,780.76,563.75
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,743.47,539.97
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,710.21,517.13
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,668.46,488.42
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,625.01,457.92
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,576.99,423.46
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,528.17,387.54
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,476.43,349.27
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,423.44,308.87
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,368.12,265.05
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,314.32,221.44
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,258.89,176.63
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,206.71,134.46
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,154.08,93.59
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,106.49,60.32
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,62.5,37.09
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,41.23,28.38
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,30.02,18.47
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,18.62,4.21
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.76,0.22
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.28,18.23
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,38.26,26.58
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,58.8,36.11
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,100.47,57.66
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,149.44,91.56
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,199.79,131.0
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,255.0,176.0
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,308.3,220.24
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,363.82,265.46
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,419.19,309.56
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,473.79,351.83
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,524.51,389.94
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,574.74,426.45
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,621.86,458.86
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,663.72,486.69
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,703.85,513.45
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,741.84,538.02
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,774.76,557.74
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,804.94,575.48
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,830.08,591.04
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,852.12,604.6
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,868.8,613.78
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,882.14,620.89
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,890.35,625.81
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,895.19,628.72
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,894.45,627.21
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,890.36,623.71
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,881.19,618.12
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,868.67,610.51
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,850.73,599.79
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,829.62,587.08
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,803.77,570.8
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,775.04,552.65
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,740.66,530.91
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,709.36,509.72
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,667.72,482.17
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,624.33,452.78
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,576.6,418.84
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,527.98,383.42
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,476.06,345.33
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,424.27,306.15
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,367.86,262.02
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,314.3,219.01
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,258.23,174.16
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,205.41,131.85
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,152.77,91.44
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,105.63,58.92
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,61.38,35.72
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,39.79,27.04
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,28.88,17.4
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,17.83,2.64
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.61,27.68
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,59.11,36.11
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,102.95,60.01
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,152.26,94.39
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,201.89,132.78
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,257.23,177.24
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,311.38,221.97
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,367.81,267.66
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,423.41,311.04
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,478.36,352.47
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,529.87,390.53
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,580.9,426.87
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,627.53,459.1
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,668.98,486.88
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,709.08,513.02
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,746.97,536.71
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,780.4,556.12
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,811.14,573.55
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,836.53,589.31
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,858.78,603.11
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,876.04,612.52
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,889.96,619.91
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,897.85,624.9
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,902.31,627.88
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,902.0,627.04
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,898.26,624.17
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,888.86,618.83
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,876.05,611.44
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,858.12,601.15
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,836.89,588.77
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,811.26,573.01
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,782.62,555.29
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,746.5,532.8
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,708.4,507.77
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,667.09,480.7
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,627.39,453.93
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,579.57,419.96
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,530.83,384.49
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,478.54,346.3
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,426.31,306.9
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,369.25,262.32
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,315.14,218.92
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,259.01,174.0
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,206.05,131.57
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,152.85,90.8
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,105.32,58.07
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,60.48,34.51
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,40.11,27.14
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,27.79,16.36
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.08,0.89
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,16.56,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,32.34,20.56
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,43.03,30.52
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,64.13,40.75
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,104.17,63.18
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,151.81,96.57
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,202.8,135.68
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,257.31,178.91
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,310.37,222.31
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,366.04,266.99
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,419.73,308.57
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,474.92,349.84
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,526.2,387.67
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,576.35,423.51
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,622.81,455.87
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,668.12,486.55
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,708.79,513.29
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,747.46,538.07
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,780.61,558.29
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,802.43,570.4
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,827.7,586.28
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,849.98,600.21
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,867.92,610.15
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,882.76,618.16
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,890.34,622.64
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,894.63,625.19
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,893.33,623.34
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,888.76,619.57
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,879.67,614.06
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,867.3,606.6
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,848.71,595.26
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,827.12,582.07
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,809.32,571.36
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,779.01,552.52
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,743.88,529.88
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,706.69,505.11
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,664.78,477.81
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,621.29,448.72
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,536.84,388.23
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,452.8,327.81
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,446.11,323.31
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,420.49,303.01
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,365.57,260.83
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,312.54,219.1
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,257.33,175.27
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,205.77,134.31
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,154.02,94.77
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,105.64,60.97
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,63.05,37.64
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,42.46,29.02
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,29.86,17.89
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,17.3,0.0
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.19,17.84
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.54,26.62
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,62.33,37.63
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,104.13,60.35
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,153.54,95.04
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,203.76,134.29
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,259.58,179.56
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,314.07,224.59
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,370.91,270.62
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,427.07,314.38
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,482.85,356.39
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,534.26,394.58
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,585.16,431.16
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,629.52,462.18
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,675.18,493.12
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,715.6,519.6
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,753.8,543.33
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,787.36,563.24
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,818.27,581.24
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,843.9,597.24
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,866.37,611.24
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,884.98,621.86
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,900.33,630.45
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,908.81,636.09
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,913.76,639.65
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,913.37,638.6
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,909.44,635.45
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,900.19,630.09
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,887.42,622.6
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,869.41,612.07
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,848.02,599.38
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,821.7,583.26
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,792.32,565.09
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,757.66,543.33
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,720.42,519.45
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,678.62,491.81
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,634.85,462.07
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,587.25,428.02
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,538.48,392.21
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,486.48,353.69
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,433.05,312.91
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,376.59,268.22
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,321.41,223.47
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,264.38,177.25
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,207.67,131.31
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,152.58,88.8
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,103.06,54.49
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,56.09,29.83
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,34.55,22.55
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,25.18,14.1
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,15.62,0.0
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.75,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.2,17.85
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.26,27.33
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,62.46,37.64
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,106.39,62.71
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,155.7,97.66
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,205.72,136.99
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,261.34,182.25
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,315.71,227.3
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,372.46,273.39
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,427.82,316.8
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,482.66,358.43
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,534.05,396.8
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,585.02,433.64
