Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,631.48,466.23
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,676.65,497.0
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,712.24,520.52
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,750.17,544.59
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,783.68,564.71
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,814.56,582.91
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,839.71,597.23
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,861.75,609.51
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,879.25,618.87
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,893.47,626.17
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,901.2,631.06
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,905.53,633.94
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,905.11,632.9
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,901.29,629.83
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,891.84,624.34
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,879.0,616.81
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,861.06,606.08
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,839.84,593.29
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,813.4,576.89
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,784.02,558.55
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,749.88,537.19
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,713.25,513.3
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,671.47,484.76
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,631.28,456.64
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,583.1,422.53
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,533.91,386.82
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,481.01,348.16
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,428.17,308.29
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,352.19,251.91
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,287.42,204.28
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,238.45,165.71
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,190.51,127.57
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,144.32,91.94
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,101.8,61.4
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,62.39,38.03
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,40.08,26.87
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,29.04,16.89
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,17.47,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,13.18,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,25.9,15.03
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,42.4,29.78
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,60.94,42.85
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,84.45,60.62
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,110.02,80.25
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,157.01,113.1
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,218.43,158.1
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,285.18,206.15
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,374.93,273.3
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,429.03,315.36
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,484.1,356.73
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,535.32,394.57
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,585.99,430.73
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,629.82,461.05
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,674.72,491.08
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,714.92,517.27
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,752.93,540.58
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,785.37,559.42
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,814.97,576.21
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,785.61,553.71
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,716.62,503.26
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,817.0,573.56
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,888.98,619.99
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,896.58,624.66
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,900.82,627.78
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,844.35,588.86
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,753.82,524.37
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,830.95,580.97
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,870.92,609.52
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,851.27,597.6
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,838.7,590.62
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,811.55,575.17
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,781.62,557.83
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,746.23,535.06
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,708.72,510.0
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,666.34,482.09
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,622.44,452.43
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,574.98,418.63
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,526.4,383.21
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,473.98,344.81
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,421.96,305.54
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,366.87,262.39
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,313.0,219.2
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,257.19,174.68
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,204.95,132.95
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,152.63,92.67
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,105.93,59.99
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,60.02,34.26
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,38.21,25.32
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,26.19,14.53
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.97,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.36,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.09,18.26
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.21,28.77
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,66.01,40.73
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,106.28,64.38
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,154.44,98.74
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,206.29,138.91
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,261.48,182.84
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,314.66,226.27
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,370.52,271.0
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,424.19,312.52
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,479.38,353.8
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,530.81,391.43
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,581.35,427.11
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,627.52,457.74
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,672.47,486.37
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,712.94,511.78
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,751.42,535.01
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,784.27,553.53
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,814.4,569.62
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,839.77,584.41
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,862.12,597.27
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,873.02,601.74
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,879.57,603.66
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,887.72,608.86
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,892.68,612.18
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,890.33,609.84
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,884.8,605.7
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,874.86,599.83
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,861.82,592.17
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,842.74,581.22
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,827.31,572.37
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,799.96,556.21
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,770.09,538.31
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,731.41,513.29
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,691.71,487.29
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,649.75,459.45
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,606.74,430.41
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,559.85,398.4
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,512.6,365.38
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,460.98,329.07
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,406.45,289.74
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,352.94,249.61
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,301.99,210.61
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,249.28,170.47
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,200.79,133.48
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,151.68,97.3
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,108.2,67.29
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,69.02,43.87
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,46.02,31.55
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,29.57,16.93
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.34,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.11,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,27.53,16.22
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,44.88,31.95
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,72.15,48.35
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,87.25,61.16
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,87.76,65.56
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,125.58,94.03
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,168.95,126.92
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,183.4,138.82
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,195.14,148.11
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,272.75,206.04
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,356.33,267.16
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,390.6,291.59
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,424.25,315.26
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,394.52,292.45
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,348.55,257.78
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,364.24,268.85
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,379.58,279.19
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,472.8,345.02
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,559.54,404.0
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,592.07,425.59
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,624.58,447.5
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,626.38,447.25
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,626.7,446.32
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,623.7,443.94
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,619.46,440.82
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,588.57,419.94
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,556.82,398.5
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,391.5,284.54
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,232.6,170.19
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,183.83,134.76
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,135.61,98.75
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,373.8,278.15
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,599.99,436.39
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,428.51,314.74
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,258.27,190.94
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,250.4,186.2
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,242.34,180.64
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,159.24,118.4
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,78.27,56.21
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,74.45,53.63
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,70.65,50.93
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,76.85,56.06
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,82.92,61.12
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,71.67,52.45
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,60.49,43.72
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,49.7,35.04
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,38.87,26.19
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,28.9,17.94
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,10.28
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,3.04
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.4,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,14.83,6.15
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,28.94,18.78
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,42.64,29.29
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,58.45,42.49
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,74.5,55.68
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,64.57,47.35
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,53.87,38.4
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,121.37,92.28
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,191.01,147.12
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,194.23,149.13
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,191.76,146.57
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,239.05,183.01
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,284.0,217.24
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,401.63,307.98
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,530.97,405.53
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,344.7,264.34
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,141.72,105.63
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,199.41,150.26
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,258.06,194.78
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,442.51,334.74
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,611.34,457.85
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,585.74,437.18
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,558.04,415.7
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,432.13,323.43
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,306.28,229.31
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,366.26,274.12
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,414.23,309.19
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,441.27,328.99
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,467.57,348.18
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,455.01,338.98
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,442.14,329.72
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,432.23,322.84
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,421.84,315.59
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,450.58,337.6
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,465.65,349.41
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,332.13,250.94
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,208.66,157.43
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,198.79,150.49
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,188.9,143.26
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,191.49,146.0
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,196.59,150.59
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,121.92,92.29
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,53.05,37.57
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,45.95,32.05
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,26.41
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,20.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,14.79
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.24
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,4.07
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,10.31,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,20.63,10.79
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,36.65,25.55
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,53.0,38.23
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,71.78,53.74
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,91.72,69.91
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,105.64,81.2
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,119.18,91.93
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,102.88,78.55
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,85.57,64.35
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,88.58,66.41
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,91.59,68.45
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,142.94,109.02
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,195.41,149.71
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,206.73,158.01
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,218.12,166.43
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,194.05,147.5
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,169.67,128.39
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,154.33,116.1
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,138.87,103.75
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,165.62,124.36
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,192.63,144.91
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,221.56,166.74
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,250.67,188.49
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,214.24,160.85
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,177.86,133.22
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,151.46,113.01
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,125.12,92.68
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,119.87,88.65
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,114.61,84.59
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,133.72,99.55
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,152.74,114.36
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,157.57,118.17
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,162.33,121.98
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,159.42,119.9
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,156.52,117.86
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,126.04,94.34
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,96.02,70.97
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,135.28,102.18
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,174.1,132.74
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,129.85,98.54
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,86.49,64.53
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,88.87,66.76
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,91.17,68.87
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,78.63,58.94
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,66.16,48.95
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,53.79,38.87
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,41.38,28.6
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,30.15,19.2
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,10.4
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.11,2.85
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,12.38,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,23.52,13.03
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,39.76,28.22
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,58.71,41.92
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,82.3,60.52
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,107.97,81.05
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,96.15,72.66
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,77.85,58.55
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,99.87,76.24
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,122.1,93.82
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,119.46,91.15
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,116.72,88.47
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,172.3,132.1
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,229.6,176.19
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,251.47,192.05
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,281.66,214.1
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,326.72,247.48
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,373.02,281.18
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,430.29,322.21
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,500.64,371.42
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,406.49,302.4
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,309.61,230.74
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,327.5,243.58
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,333.69,247.35
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,330.13,244.43
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,313.79,232.33
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,411.93,303.82
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,497.56,364.08
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,490.33,358.79
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,482.6,353.82
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,277.5,206.77
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,76.24,54.11
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,91.38,66.18
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,106.53,78.02
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,125.77,93.09
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,144.88,108.05
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,184.45,139.06
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,223.51,169.57
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,235.82,179.43
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,240.64,183.63
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,208.78,159.8
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,174.45,133.79
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,119.63,90.93
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,66.41,48.6
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,57.2,41.41
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,48.02,34.09
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,39.27,26.93
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,30.55,19.66
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,22.26,12.66
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,13.99,6.12
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.21,0.46
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.56,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.71
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,20.2,11.45
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,29.73,18.83
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,41.37,28.61
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,53.0,38.25
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,60.9,44.57
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,68.83,50.77
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,137.52,105.23
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,209.96,161.85
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,264.79,203.7
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,319.54,245.04
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,372.49,285.07
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,429.32,327.54
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,462.48,350.87
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,495.14,373.46
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,542.61,407.27
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,581.31,434.43
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,572.58,426.07
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,571.04,422.83
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,551.52,407.7
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,529.42,390.75
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,543.96,400.15
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,557.89,408.91
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,637.42,466.55
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,729.31,530.94
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,709.56,516.25
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,688.33,501.25
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,616.57,450.77
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,557.39,408.46
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,530.96,390.22
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,492.45,363.27
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,321.29,239.49
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,150.56,111.06
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,339.28,255.83
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,505.13,377.06
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,300.21,226.67
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,96.02,70.01
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,101.83,74.96
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,107.62,79.72
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,127.49,95.76
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,146.88,111.46
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,103.79,77.77
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,61.39,44.17
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,53.03,37.68
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,44.69,31.07
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,36.36,24.29
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,28.06,17.42
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,20.6,11.19
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,13.16,5.36
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.39,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,12.33,4.81
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,18.11,9.34
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,25.57,15.61
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,33.04,21.79
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,49.69,35.39
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,66.36,48.77
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,87.54,65.69
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,108.89,82.51
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,198.52,152.41
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,299.19,228.94
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,362.3,276.29
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,431.29,327.51
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,392.33,297.16
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,335.53,253.3
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,427.11,321.46
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,513.8,383.89
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,543.56,403.21
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,573.16,422.48
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,557.07,409.58
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,538.54,395.22
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,580.12,424.54
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,621.76,453.16
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,587.31,427.92
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,537.91,392.87
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,602.35,438.95
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,651.93,473.62
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,591.13,430.42
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,517.68,378.8
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,567.78,415.65
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,602.07,440.51
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,421.37,312.64
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,227.67,169.69
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,182.16,136.14
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,137.41,102.12
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,273.69,207.74
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,407.55,307.09
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,256.53,194.37
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,119.43,89.0
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,176.16,134.19
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,225.56,172.73
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,137.97,104.74
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,53.88,38.25
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,46.36,32.42
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,38.86,26.43
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,31.37,20.3
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,23.91,14.09
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,17.29,8.53
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,10.68,3.3
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.15,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,14.51,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,26.3,14.42
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.27,26.49
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,69.7,42.43
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,110.59,68.93
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,160.03,106.02
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,213.01,148.47
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,269.84,194.98
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,288.41,216.71
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,278.8,213.28
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,319.22,244.57
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,360.66,275.9
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,473.83,362.04
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,597.4,454.41
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,645.64,488.65
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,693.25,521.94
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,626.72,469.04
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,514.3,382.28
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,681.25,508.22
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,830.36,613.96
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,723.83,534.51
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,563.69,414.05
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,580.11,425.33
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,595.84,435.26
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,624.4,455.41
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,652.16,474.84
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,657.04,478.14
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,660.58,480.69
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,644.99,469.78
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,628.42,458.32
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,582.25,425.76
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,536.61,393.44
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,584.22,429.58
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,636.85,467.9
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,687.87,507.83
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,711.76,528.33
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,668.61,498.09
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,625.37,467.59
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,576.63,432.09
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,527.28,395.36
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,410.82,309.06
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,308.15,232.64
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,324.49,242.51
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,310.73,225.91
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,253.77,179.48
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,201.07,136.42
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,148.38,94.67
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,99.64,58.82
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,56.79,33.33
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.65,22.18
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,20.81,7.76
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,10.68,3.35
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,7.91
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,13.5
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,19.03
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,35.12,23.41
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,27.71
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,56.38,40.51
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.29,53.19
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,76.92,56.57
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,81.57,59.95
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,96.32,71.45
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,111.17,82.91
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,137.03,102.97
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,163.32,123.18
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,184.49,139.24
