Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,205.93,155.41
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,198.71,149.34
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,191.41,143.33
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,206.13,154.36
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,220.89,165.34
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,232.62,174.04
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,244.34,182.73
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,317.48,237.07
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,380.97,283.14
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,330.18,245.73
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,268.32,200.13
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,200.92,149.79
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,134.45,99.25
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,108.18,79.11
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,82.15,58.94
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,100.28,73.15
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,118.41,87.29
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,121.67,89.92
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,124.92,92.59
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,156.11,117.16
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,187.03,141.41
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,129.54,97.1
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,73.22,53.06
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,52.29,36.66
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,31.46,20.03
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,57.23,41.1
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,82.98,62.04
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,70.86,52.4
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,58.81,42.76
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,91.11,62.91
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,100.44,64.57
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,61.07,39.36
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,37.31,25.34
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,19.22,5.84
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,1.15
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,18.54,10.13
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,28.07,17.69
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,39.71,27.6
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,51.36,37.38
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,36.37,24.77
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,21.45,12.24
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,55.13,39.94
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,88.96,67.19
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,123.2,94.23
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,158.12,121.33
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,186.44,143.13
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,215.52,165.3
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,266.69,203.85
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,312.9,237.85
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,344.65,260.67
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,377.01,283.53
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,368.39,275.24
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,358.87,266.49
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,358.76,265.37
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,358.32,263.84
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,424.49,309.64
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,491.49,353.49
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,548.94,394.75
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,592.02,426.48
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,576.07,416.57
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,559.29,406.09
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,591.58,431.29
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,622.01,454.84
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,508.91,375.75
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,385.59,287.11
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,357.38,267.5
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,329.49,247.46
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,336.75,253.75
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,343.08,259.22
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,332.36,252.32
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,320.95,244.88
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,252.59,193.24
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,182.36,139.34
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,211.43,162.69
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,231.69,178.53
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,206.06,158.54
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,180.37,138.27
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,152.09,115.95
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,124.57,93.92
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,97.62,72.25
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,72.39,52.07
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,50.22,34.79
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,31.99,20.93
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,16.4,3.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.96,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,17.34,7.1
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,34.91,23.7
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,53.66,37.99
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,75.07,55.18
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,98.64,73.99
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,54.58,38.72
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.76,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,70.66,51.99
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,136.31,104.03
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,115.87,87.26
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,95.01,70.34
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,171.97,130.56
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,259.11,197.11
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,321.53,243.62
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,387.1,291.68
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,492.18,369.7
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,605.4,451.47
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,640.82,475.74
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,675.91,500.01
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,702.51,518.21
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,728.19,535.74
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,641.27,471.3
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,522.09,383.82
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,480.64,354.2
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,438.42,323.42
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,617.72,455.23
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,766.55,560.45
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,720.76,526.79
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,674.6,493.79
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,786.19,578.96
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,858.19,631.26
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,757.41,559.75
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,635.14,469.75
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,618.53,459.88
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,598.93,447.15
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,609.2,456.61
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,599.87,451.57
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,577.8,436.42
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,539.7,408.71
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,485.4,367.29
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,430.64,324.42
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,371.73,276.83
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,315.39,230.29
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,256.92,182.07
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,202.73,137.14
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,148.17,93.75
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,98.91,57.61
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,55.19,31.54
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.49,20.09
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.9,1.1
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.12,11.65
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.82,24.29
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,72.43,42.73
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,87.86,59.36
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,78.77,59.13
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,57.62,41.7
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,35.55,23.49
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,167.55,127.4
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,313.3,240.87
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,403.03,310.07
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,510.75,393.09
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,563.52,433.2
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,615.98,472.09
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,665.69,508.09
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,714.71,542.72
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,750.6,567.77
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,789.66,594.05
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,824.69,616.34
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,857.22,636.74
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,882.82,653.09
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,905.19,667.25
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,922.42,676.89
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,936.15,684.25
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,944.03,689.21
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,948.34,691.93
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,947.21,691.18
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,942.48,688.18
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,931.86,681.06
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,917.72,671.74
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,898.34,659.31
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,875.64,644.72
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,847.53,626.2
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,816.41,605.64
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,778.03,580.03
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,743.78,557.09
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,699.11,525.1
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,652.77,491.41
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,600.74,453.08
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,548.34,413.62
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,492.75,371.35
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,436.84,327.71
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,377.39,280.36
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,320.5,233.86
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,261.33,185.04
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,206.5,139.58
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,150.74,95.5
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,100.41,58.66
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,55.8,31.93
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,31.5,19.96
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.31,10.07
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,30.8,20.17
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,73.14,38.73
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,120.84,70.47
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,176.79,113.95
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,232.84,160.73
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,296.17,214.08
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,354.6,264.15
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,415.07,314.74
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,472.57,361.21
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,529.39,405.77
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,582.94,446.41
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,635.66,485.18
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,683.58,519.4
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,729.74,551.07
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,771.64,579.02
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,811.07,605.04
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,845.34,626.11
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,876.56,644.95
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,901.9,660.83
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,923.77,674.42
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,938.27,682.05
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,948.84,687.19
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,955.92,691.29
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,959.32,693.1
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,956.71,691.4
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,950.43,687.45
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,939.57,680.38
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,925.12,671.09
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,904.54,658.09
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,880.66,642.98
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,851.73,624.28
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,819.78,603.55
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,665.57,493.92
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,498.8,370.11
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,598.93,448.87
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,652.96,491.81
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,601.22,453.39
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,548.98,414.26
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,493.09,371.95
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,436.87,328.17
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,377.54,280.3
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,320.31,233.02
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,261.1,184.15
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,206.08,138.49
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,149.29,93.7
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,100.75,58.46
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,53.82,29.95
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.32,18.04
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.44,9.09
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,33.14,22.11
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,75.65,41.61
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,122.38,73.22
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,177.63,116.3
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,232.95,162.49
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,293.06,212.91
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,350.93,261.71
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,412.26,312.03
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,469.25,357.13
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,527.2,401.42
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,580.93,441.0
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,634.06,478.78
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,678.22,509.24
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,724.78,540.38
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,765.84,566.68
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,804.52,590.94
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,838.38,610.51
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,869.4,627.99
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,894.82,642.95
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,916.93,655.78
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,933.76,664.48
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,947.08,671.04
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,954.03,675.06
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,957.34,676.97
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,955.57,675.86
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,950.15,672.62
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,938.78,665.79
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,923.84,656.85
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,904.03,644.92
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,880.84,630.9
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,851.37,612.84
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,818.91,592.81
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,715.61,522.6
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,595.22,436.87
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,488.07,361.21
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,380.92,283.48
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,350.78,262.45
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,320.59,240.71
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,302.7,228.21
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,282.13,213.09
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,286.41,214.83
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,276.42,203.56
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,243.82,173.76
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,203.52,136.19
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,147.36,91.8
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,98.7,56.29
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,53.44,29.32
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,27.1,16.09
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.17,8.49
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,35.53,24.09
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,73.72,43.83
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,116.61,73.48
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,168.2,113.22
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,223.07,157.8
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,280.33,204.47
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,335.6,248.96
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,393.96,294.36
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,449.5,336.33
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,506.55,377.82
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,559.26,415.06
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,611.95,450.87
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,657.39,479.54
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,703.03,507.18
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,744.45,534.36
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,783.95,559.47
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,816.84,580.61
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,847.0,600.1
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,787.68,559.07
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,700.35,498.07
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,825.88,586.78
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,919.91,647.53
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,844.53,597.01
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,731.53,518.96
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,748.67,533.3
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,763.73,545.03
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,852.53,609.03
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,910.68,648.72
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,890.93,637.19
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,867.99,624.34
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,838.47,607.1
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,806.2,587.86
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,770.4,566.01
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,732.04,541.67
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,687.24,511.3
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,640.96,479.18
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,518.98,390.01
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,410.08,308.98
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,362.21,274.25
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,316.15,239.86
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,260.22,197.37
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,214.2,161.88
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,177.76,132.94
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,142.73,104.72
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,108.14,76.98
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,76.35,52.03
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,48.53,31.65
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,27.54,16.3
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.09,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.31
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,34.88,23.5
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,74.27,42.83
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,115.83,72.59
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,162.5,109.72
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,204.67,147.38
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,236.03,175.36
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,309.31,230.47
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,398.93,297.04
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,454.6,337.79
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,511.58,377.67
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,564.26,416.08
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,615.8,452.87
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,662.98,484.94
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,708.65,515.29
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,750.07,543.4
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,789.53,569.04
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,822.74,589.97
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,853.21,609.08
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,878.83,625.64
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,901.39,640.37
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,918.77,651.91
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,932.88,661.53
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,844.96,602.44
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,732.38,523.07
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,846.27,606.69
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,936.29,667.84
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,925.09,660.61
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,910.5,652.31
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,742.44,538.76
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,553.33,403.54
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,701.26,514.61
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,803.23,588.01
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,765.0,562.87
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,724.88,536.38
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,680.39,505.67
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,636.28,474.6
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,584.24,437.47
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,532.25,399.47
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,476.49,358.17
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,421.75,316.39
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,364.1,270.84
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,308.93,226.13
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,250.69,178.94
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,194.02,132.81
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,140.86,90.92
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,95.11,57.22
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,52.14,30.17
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,26.91,15.53
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,10.67,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.34,6.31
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,35.58,21.06
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,74.66,43.87
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,118.64,74.88
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,171.28,115.98
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,226.72,161.72
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,284.53,209.59
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,340.49,255.8
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,399.45,303.27
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,455.27,347.22
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,512.76,391.16
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,565.14,430.86
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,616.2,468.69
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,665.08,503.6
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,713.26,537.26
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,754.38,565.65
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,793.42,591.49
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,722.4,535.93
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,606.12,447.25
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,675.86,497.4
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,733.69,537.89
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,696.02,509.5
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,640.28,469.1
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,809.72,594.22
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,945.18,687.96
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,943.17,685.95
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,924.36,674.01
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,926.33,675.73
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,911.62,666.37
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,891.57,653.91
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,868.27,639.32
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,838.99,620.45
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,806.93,599.66
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,765.47,572.49
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,722.73,543.05
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,680.4,514.06
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,633.96,481.52
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,584.65,445.3
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,534.3,407.43
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,478.75,365.22
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,424.07,322.47
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,366.16,275.62
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,310.26,229.27
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,251.73,180.78
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,197.87,135.94
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,140.56,89.95
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,93.97,55.28
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,50.48,28.25
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.46,14.06
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.58,5.25
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,35.11,20.08
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,74.94,43.2
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,78.32,51.64
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,56.26,40.9
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,155.43,112.26
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,287.47,212.58
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,344.01,260.3
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,403.38,309.5
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,460.35,355.19
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,519.44,401.29
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,468.55,361.18
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,370.87,283.45
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,386.92,294.52
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,390.67,296.01
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,499.75,378.04
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,617.23,463.83
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,487.42,366.99
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,346.95,260.14
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,538.6,405.22
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,737.24,548.14
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,537.66,401.85
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,316.62,235.62
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,345.86,257.65
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,360.29,268.19
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,683.37,513.56
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,941.11,693.05
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,819.49,606.12
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,650.93,481.22
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,626.52,464.88
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,601.5,447.41
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,733.84,549.49
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,810.15,606.97
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,659.1,496.88
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,494.09,371.99
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,453.34,343.47
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,413.45,314.78
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,500.94,384.08
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,541.85,415.72
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,486.18,372.37
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,431.01,328.65
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,291.05,221.02
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,174.51,132.99
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,145.22,109.84
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,116.81,86.94
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,89.42,64.95
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,63.93,44.58
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,41.57,27.21
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,23.36,12.1
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.86,4.18
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,34.86,19.16
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,75.22,42.55
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,101.34,68.52
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,106.02,78.84
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,148.15,111.9
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,193.54,147.63
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,255.96,196.15
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,323.21,248.22
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,357.81,274.94
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,389.5,298.54
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,499.52,383.12
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,623.84,476.65
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,671.7,510.27
