Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,718.41,542.72
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,685.68,514.48
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,621.93,464.0
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,610.34,454.32
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,580.8,431.72
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,531.97,395.27
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,464.78,345.39
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,512.71,379.93
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,576.45,424.52
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,681.05,500.22
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,770.37,563.8
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,569.39,421.08
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,368.01,272.62
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,522.47,387.91
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,672.14,494.6
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,628.58,463.7
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,599.13,443.27
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,469.39,350.23
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,331.64,248.6
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,419.54,316.21
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,488.11,367.77
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,398.34,300.95
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,304.51,230.59
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,402.63,307.29
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,471.29,358.8
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,428.12,326.07
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,382.74,291.11
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,310.01,234.63
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,241.95,181.73
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,197.49,146.1
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,156.0,112.51
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,114.68,79.54
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,77.98,51.27
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,45.34,28.14
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,23.03,11.28
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.69,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.05,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,23.14,12.75
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,37.06,24.63
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,53.95,38.85
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,71.08,53.07
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,126.02,95.13
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,194.22,148.05
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,211.01,162.15
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,217.3,167.19
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,279.9,215.11
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,341.96,261.81
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,475.53,363.09
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,619.91,469.3
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,582.3,437.48
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,504.89,377.15
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,476.84,355.52
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,430.34,320.08
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,357.38,265.77
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,270.2,200.28
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,490.07,363.64
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,704.92,513.63
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,826.42,600.11
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,932.15,671.93
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,598.61,443.72
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,195.58,143.62
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,243.96,180.62
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,292.74,216.62
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,510.78,377.84
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,709.88,517.1
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,607.73,443.55
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,522.8,382.3
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,685.22,503.7
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,800.9,587.39
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,763.35,561.73
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,727.03,537.02
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,556.24,414.64
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,391.29,292.7
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,481.77,363.0
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,530.88,399.46
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,475.02,357.35
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,420.27,315.47
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,361.33,268.81
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,305.0,223.16
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,242.91,173.1
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,190.12,130.05
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,136.31,87.57
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,90.44,53.74
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,47.82,26.69
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,22.37,9.99
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.04,2.15
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,37.64,20.99
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,77.8,46.17
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,122.24,78.43
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,175.41,120.28
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,228.26,163.55
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,290.69,214.12
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,346.72,259.59
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,405.83,306.23
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,462.02,349.52
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,519.81,392.68
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,572.57,431.65
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,625.3,469.61
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,597.34,445.5
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,542.64,402.0
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,559.66,413.17
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,561.29,413.22
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,584.5,428.06
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,606.75,441.97
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,615.7,447.19
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,623.17,451.48
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,619.27,448.19
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,613.91,444.0
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,628.96,454.47
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,643.05,464.18
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,693.1,499.28
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,725.89,522.56
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,771.82,555.73
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,827.17,594.32
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,795.08,573.02
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,761.36,551.16
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,630.07,459.73
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,505.83,370.97
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,527.96,389.42
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,556.1,410.87
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,554.61,412.18
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,556.25,415.22
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,363.71,274.3
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,180.09,134.87
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,170.9,128.85
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,161.38,122.07
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,140.67,106.24
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,120.55,90.75
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,100.07,74.97
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,80.33,59.53
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,61.41,44.29
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,42.76,28.96
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,27.2,15.93
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,11.53,1.98
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.97,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.4,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,22.72,12.41
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,37.86,25.36
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,56.85,41.29
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,76.14,57.2
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,99.29,75.61
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,123.86,94.93
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,129.89,99.63
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,134.99,103.4
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,196.22,151.03
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,257.34,197.5
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,235.75,179.72
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,203.79,154.15
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,188.97,142.15
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,173.83,129.94
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,297.45,223.29
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,419.05,310.92
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,523.23,383.96
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,632.54,457.69
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,757.6,544.38
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,880.23,626.35
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,896.87,633.99
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,910.62,641.01
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,819.86,578.98
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,715.32,507.37
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,672.4,480.02
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,644.13,461.25
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,556.68,401.23
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,454.57,330.04
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,676.6,490.13
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,845.36,604.57
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,814.27,584.79
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,781.02,565.26
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,664.55,485.44
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,551.97,406.23
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,523.96,388.37
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,494.05,368.2
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,518.25,387.92
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,521.55,391.18
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,465.44,349.74
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,410.8,308.5
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,348.19,259.67
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,293.2,215.47
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,235.75,169.3
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,183.68,127.18
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,130.88,86.01
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,86.57,53.4
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,45.44,25.98
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,20.36,6.68
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,38.57,21.56
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,78.55,47.68
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,122.67,80.26
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,175.58,122.18
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,228.58,165.49
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,291.99,216.83
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,348.37,262.55
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,407.98,309.48
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,464.67,352.89
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,523.41,396.39
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,576.94,435.33
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,630.51,473.09
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,679.22,505.75
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,724.32,535.09
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,765.4,562.11
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,804.51,586.7
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,839.1,606.91
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,871.2,625.32
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,896.08,640.26
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,917.88,653.31
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,838.74,599.2
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,732.25,523.59
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,844.57,604.23
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,945.04,672.16
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,611.0,446.78
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,228.59,167.03
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,395.0,290.95
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,565.93,410.91
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,732.02,530.75
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,860.5,621.21
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,829.49,600.85
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,796.1,579.68
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,758.26,555.62
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,718.33,529.64
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,592.54,440.9
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,476.18,356.57
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,510.79,384.84
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,522.66,394.57
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,465.95,352.35
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,410.77,310.34
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,347.36,260.5
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,292.24,215.92
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,234.96,169.57
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,183.13,127.41
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,129.28,85.45
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,83.18,51.48
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,44.03,25.15
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.84,4.3
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,38.52,21.88
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,76.47,47.7
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,121.14,81.0
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,172.9,121.78
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,224.7,164.06
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,282.49,211.14
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,337.34,255.58
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,395.75,301.8
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,450.83,344.48
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,513.11,391.24
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,565.38,430.08
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,617.98,468.29
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,666.19,501.6
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,713.77,533.67
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,755.66,562.19
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,795.9,589.16
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,830.5,610.79
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,862.85,630.09
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,888.71,646.25
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,911.72,660.59
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,922.99,665.98
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,939.67,675.03
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,946.88,679.36
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,950.71,681.7
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,949.27,680.8
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,944.37,677.83
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,816.95,590.81
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,673.8,488.49
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,584.38,427.04
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,512.17,375.77
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,683.86,504.58
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,807.4,594.28
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,769.21,568.35
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,725.18,538.47
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,678.62,507.35
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,631.1,474.79
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,496.46,375.48
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,368.77,279.56
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,407.47,309.94
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,413.64,313.3
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,354.33,265.9
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,293.9,216.93
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,235.41,169.39
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,182.6,126.24
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,129.04,84.11
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,84.17,50.93
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,43.09,23.8
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.08,1.94
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,39.39,19.6
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,84.1,47.08
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,132.22,82.81
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,189.79,129.33
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,176.97,130.72
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,129.59,99.55
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,208.57,161.13
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,302.66,234.09
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,301.26,232.75
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,290.84,223.79
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,341.06,261.32
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,384.5,293.02
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,412.48,312.75
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,440.64,332.4
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,463.58,348.15
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,485.38,362.93
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,599.35,445.71
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,705.38,520.36
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,661.27,486.34
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,596.47,438.49
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,699.3,512.21
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,801.42,582.72
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,899.82,654.53
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,967.85,699.53
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,661.42,490.27
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,268.4,197.68
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,646.23,483.27
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,925.66,675.07
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,902.27,658.23
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,875.9,641.48
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,784.41,579.41
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,665.11,493.5
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,606.49,452.35
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,550.27,412.04
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,449.63,339.27
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,367.76,278.7
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,339.94,258.64
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,311.75,237.85
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,279.54,214.02
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,247.41,189.77
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,214.15,163.79
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,181.32,137.68
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,197.27,144.68
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,191.2,130.46
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,134.31,84.89
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,84.72,48.03
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,41.21,20.85
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.06,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.12,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.89,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,25.43,14.23
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,41.12,27.8
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,60.85,44.09
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,81.53,60.95
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,127.22,96.4
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,183.05,140.17
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,216.87,167.02
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,251.33,193.83
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,387.98,299.59
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,543.98,418.19
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,597.45,458.18
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,650.47,497.26
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,700.02,532.2
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,742.74,560.33
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,784.07,587.75
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,823.1,613.35
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,790.11,585.99
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,707.24,521.34
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,836.72,616.75
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,932.93,681.43
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,948.59,689.54
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,960.69,695.92
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,967.22,699.92
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,970.09,701.69
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,753.75,553.34
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,471.89,346.1
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,493.23,363.05
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,529.7,389.45
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,737.54,545.54
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,884.51,649.3
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,622.97,466.24
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,329.42,245.52
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,558.8,422.7
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,726.18,546.68
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,611.41,461.3
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,503.89,381.03
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,525.77,399.6
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,525.69,400.37
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,468.29,356.84
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,412.47,313.54
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,351.73,264.92
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,290.55,215.12
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,231.37,166.91
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,178.43,123.63
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,124.01,81.38
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,78.76,48.4
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,40.32,22.41
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,16.71,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,40.02,21.35
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,80.88,48.6
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,126.09,82.28
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,181.42,126.5
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,239.24,174.57
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,300.06,224.95
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,300.87,230.5
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,269.36,207.76
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,301.55,232.45
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,333.03,255.84
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,482.64,371.48
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,643.36,492.15
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,690.51,524.75
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,738.56,557.74
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,596.48,450.07
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,387.66,290.21
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,497.18,371.32
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,596.76,442.26
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,776.99,574.71
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,933.42,682.26
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,941.38,684.62
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,958.73,694.26
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,833.35,607.11
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,653.04,475.68
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,832.39,608.11
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,956.78,693.23
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,820.67,598.85
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,640.81,468.4
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,621.45,456.19
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,601.25,442.57
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,738.35,545.82
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,826.21,609.74
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,783.55,580.97
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,739.43,551.78
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,692.41,518.81
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,644.16,484.39
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,591.6,446.24
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,537.46,406.1
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,479.15,362.37
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,422.16,318.4
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,359.76,268.72
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,301.29,221.16
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,240.1,171.55
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,181.99,124.27
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,125.91,80.66
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,80.38,47.58
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,38.76,20.7
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.38,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,39.57,22.19
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,79.03,49.86
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,125.43,84.66
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,180.42,128.17
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,235.42,172.88
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,303.6,228.27
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,362.2,276.17
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,424.42,325.67
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,485.18,372.85
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,549.14,421.13
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,603.82,462.04
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,656.55,500.63
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,707.64,536.29
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,758.16,570.17
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,801.08,598.4
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,841.84,624.95
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,867.8,640.26
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,900.26,659.96
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,925.53,675.83
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,947.54,689.61
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,962.86,697.65
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,974.65,703.5
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,981.42,707.62
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,984.58,709.57
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,980.25,705.67
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,972.34,699.62
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,959.92,691.93
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,944.03,682.1
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,921.08,667.73
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,895.02,651.38
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,872.87,637.42
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,837.5,614.59
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,796.45,588.09
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,753.36,559.98
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,705.68,528.32
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,656.69,494.55
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,601.01,454.12
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,546.34,413.46
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,486.74,368.69
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,428.44,323.59
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,365.31,273.14
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,305.93,224.58
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,243.42,173.98
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,187.13,127.98
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,126.86,80.84
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,80.8,47.34
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,38.51,19.54
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.12,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,38.38,21.85
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,77.05,50.16
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,119.49,82.05
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,171.79,123.34
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,229.81,170.16
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,293.09,221.42
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,349.56,267.4
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,409.98,315.37
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,474.41,365.16
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,537.46,412.73
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,592.06,453.58
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,646.86,493.65
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,698.21,529.61
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,746.31,562.57
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,788.62,589.57
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,828.95,614.71
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,865.86,637.25
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,900.5,658.06
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,925.73,673.59
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,947.74,687.06
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,957.27,692.69
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,976.02,704.54
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,982.79,708.61
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,985.9,710.52
