Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,989.95,691.94
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,975.73,684.01
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,957.98,673.97
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,933.88,660.39
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,906.54,644.7
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,873.45,624.86
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,837.6,603.1
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,795.82,577.23
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,751.96,549.68
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,708.99,523.23
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,658.19,489.44
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,602.04,449.68
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,545.81,408.77
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,484.27,363.23
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,424.26,317.34
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,359.72,266.68
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,298.76,217.29
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,233.8,164.57
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,175.77,116.89
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,114.87,69.27
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,66.43,33.49
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,22.12,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,10.88,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,45.27,18.53
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,96.98,56.83
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,150.29,98.89
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,214.42,151.36
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,275.4,202.04
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,342.89,256.65
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,404.8,306.01
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,469.36,355.38
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,529.74,399.72
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,591.14,442.9
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,646.66,481.28
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,701.61,518.12
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,744.71,544.69
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,791.66,573.32
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,833.66,599.48
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,873.26,623.95
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,906.59,643.55
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,936.91,661.22
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,961.64,675.65
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,982.97,688.04
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,997.83,695.71
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,1009.02,701.28
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,1014.0,704.04
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,1015.2,704.7
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,1010.15,700.28
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,1001.37,693.78
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,986.92,685.42
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,968.9,675.0
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,945.0,661.56
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,917.81,646.07
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,883.8,625.29
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,846.98,602.71
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,807.27,578.55
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,758.42,548.15
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,707.97,517.09
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,656.44,483.3
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,599.28,443.61
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,543.34,403.64
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,481.27,358.47
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,420.93,313.07
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,355.71,262.11
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,294.46,212.87
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,229.01,160.65
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,170.83,113.63
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,110.43,67.15
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,61.36,30.88
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,20.79,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,6.48,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,37.26,15.61
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,83.09,51.96
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,132.13,90.24
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,191.19,137.59
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,248.93,184.55
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,314.33,236.91
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,308.74,235.48
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,285.03,218.1
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,419.33,319.62
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,564.09,424.49
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,619.68,462.22
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,675.47,499.71
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,728.39,534.54
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,781.11,568.0
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,819.57,591.94
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,860.44,617.42
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,898.34,639.51
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,933.97,660.0
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,818.76,583.53
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,672.22,481.02
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,854.35,609.48
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,1006.64,705.44
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,1012.42,708.4
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,1014.52,710.7
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,916.17,647.59
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,771.65,548.32
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,896.83,637.73
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,969.37,684.93
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,945.64,670.38
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,918.66,654.6
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,884.96,634.43
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,857.26,618.08
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,815.18,592.09
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,770.87,564.38
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,720.15,532.77
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,668.2,498.08
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,611.72,458.14
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,555.02,416.92
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,492.98,371.06
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,431.59,324.17
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,365.91,272.56
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,303.77,222.08
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,237.16,167.73
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,177.63,118.57
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,115.07,69.53
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,65.13,31.69
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,19.71,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,9.49,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,43.7,16.96
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,93.85,56.55
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,148.95,100.67
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,212.99,153.42
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,272.37,203.06
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,337.04,255.37
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,398.57,304.06
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,463.37,353.44
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,522.12,396.61
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,581.65,438.76
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,637.64,477.99
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,693.5,516.07
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,739.56,546.82
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,786.87,576.86
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,828.9,603.49
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,868.73,628.53
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,901.62,647.63
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,931.6,664.82
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,956.01,679.8
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,977.17,692.83
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,987.88,698.46
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,994.82,701.92
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,999.4,705.03
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,1000.4,706.04
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,993.42,701.21
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,982.95,694.34
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,966.52,684.83
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,946.8,673.33
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,919.41,657.29
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,889.3,639.42
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,860.76,623.47
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,823.32,601.39
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,773.39,569.17
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,723.03,535.17
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,671.76,501.14
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,620.1,465.96
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,562.26,424.59
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,500.22,379.23
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,389.97,296.86
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,287.14,218.77
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,239.41,181.38
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,189.63,141.76
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,145.44,106.56
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,105.36,74.33
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,66.11,43.45
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,31.36,15.84
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,14.37,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,35.08,12.65
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,86.16,53.08
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,135.98,92.45
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,197.03,142.37
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,261.63,195.96
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,332.12,253.88
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,329.61,255.4
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,292.22,227.11
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,431.29,335.5
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,581.52,449.17
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,636.03,489.09
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,690.14,528.25
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,740.06,561.22
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,781.51,587.61
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,822.54,613.23
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,861.26,636.94
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,895.04,657.34
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,925.98,675.76
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,949.63,690.42
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,969.93,702.98
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,980.72,708.0
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,987.66,710.68
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,753.25,551.44
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,441.31,323.48
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,361.87,266.98
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,267.5,197.58
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,465.38,345.31
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,625.85,460.32
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,790.62,580.64
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,903.51,658.28
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,730.91,540.04
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,541.16,402.2
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,668.78,500.53
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,745.11,558.59
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,695.2,525.2
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,644.28,489.83
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,536.43,409.43
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,433.99,331.9
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,426.37,327.01
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,409.57,312.87
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,344.81,260.37
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,284.18,210.06
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,218.74,156.13
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,161.17,108.47
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,99.46,60.3
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,53.75,24.81
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,17.4,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,34.74,11.75
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,85.09,52.5
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,135.02,92.27
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,196.14,142.7
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,257.82,194.55
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,323.4,248.89
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,313.2,244.11
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,268.04,209.19
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,309.83,241.56
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,352.99,274.12
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,513.06,397.62
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,679.67,521.27
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,591.67,450.75
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,455.06,344.07
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,660.93,500.28
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,856.94,638.22
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,675.01,504.88
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,419.24,311.8
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,521.99,387.99
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,608.86,450.23
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,619.35,456.6
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,629.16,462.89
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,568.9,418.57
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,487.77,359.35
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,769.3,567.44
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,971.08,705.22
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,956.01,694.03
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,949.77,690.32
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,924.43,674.34
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,896.11,656.53
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,861.54,635.78
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,824.48,613.16
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,774.52,580.21
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,721.22,543.69
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,670.02,507.78
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,618.37,470.83
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,560.97,428.94
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,504.63,386.87
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,442.63,339.95
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,378.5,290.22
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,314.61,239.48
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,256.14,191.89
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,194.25,141.35
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,140.63,97.55
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,83.05,52.43
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,40.92,18.63
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,15.43,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,11.53,0.89
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,23.13,12.79
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,39.21,26.43
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,55.47,40.12
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,73.62,55.16
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,91.87,70.02
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,132.31,102.58
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,183.19,143.14
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,242.01,189.29
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,316.54,246.65
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,396.99,308.51
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,498.3,384.26
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,534.64,408.83
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,570.16,432.65
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,581.38,438.91
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,589.47,442.98
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,667.42,498.77
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,765.43,566.07
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,716.75,529.15
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,679.63,500.65
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,654.9,483.3
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,647.39,477.44
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,638.73,470.82
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,628.97,463.5
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,658.37,485.22
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,705.33,518.23
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,599.22,442.83
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,513.74,381.06
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,440.05,328.67
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,386.05,289.42
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,390.65,293.72
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,394.2,296.98
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,198.51,150.77
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,18.23,8.97
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,14.07,5.72
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,9.92,2.41
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,19.84,10.52
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,29.77,18.66
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,26.02,15.71
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,22.28,12.74
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,18.54,9.7
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,14.82,6.63
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,11.51,3.88
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.21,1.1
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.33,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,13.99,5.69
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,23.92,14.3
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,33.88,22.89
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,44.7,32.09
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,55.55,41.18
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,60.13,44.9
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,64.73,48.58
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,81.46,62.25
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,98.37,75.93
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,89.52,68.4
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,80.84,61.09
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,81.71,61.51
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,82.59,61.95
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,108.15,82.48
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,134.1,103.13
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,173.49,134.21
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,213.7,165.49
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,221.71,171.51
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,229.72,177.61
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,228.48,176.19
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,227.21,174.79
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,215.74,165.82
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,204.27,156.88
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,218.94,168.35
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,233.63,179.79
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,225.15,173.26
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,216.67,166.79
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,185.88,142.55
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,155.54,118.62
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,164.39,126.08
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,173.27,133.57
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,195.9,151.85
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,218.48,170.06
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,163.13,126.43
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,109.67,83.77
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,182.84,143.86
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,247.5,195.95
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,216.45,171.59
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,185.98,147.42
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,154.31,121.53
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,123.95,96.34
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,94.1,71.49
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,66.21,48.1
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,40.77,26.69
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,16.55,4.15
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,19.86,3.88
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,43.07,28.01
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,76.48,55.98
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,110.79,84.95
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,146.95,115.47
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,186.06,148.06
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,135.61,107.27
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,81.26,61.99
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,92.45,70.88
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,103.72,79.64
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,202.29,159.35
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,301.43,237.2
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,324.91,254.04
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,348.62,271.04
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,468.48,363.22
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,596.72,457.99
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,619.64,471.2
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,640.81,483.6
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,682.98,513.35
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,725.12,542.59
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,642.99,482.33
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,577.05,433.12
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,583.45,438.11
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,589.07,442.15
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,569.57,427.98
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,549.5,413.55
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,485.52,367.36
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,441.54,335.18
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,439.63,334.65
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,437.08,333.48
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,494.37,377.66
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,529.72,405.18
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,541.61,415.17
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,533.67,411.01
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,473.84,366.67
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,404.55,315.01
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,318.59,249.18
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,230.23,180.21
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,202.05,158.73
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,174.32,136.97
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,239.32,187.11
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,273.18,207.24
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,207.64,151.94
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,148.15,101.97
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,90.39,55.54
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,43.69,12.35
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,14.21,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,39.33,8.07
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,101.23,61.79
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,157.47,108.67
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,225.13,166.17
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,287.94,220.63
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,357.13,279.03
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,420.16,330.23
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,485.56,381.02
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,545.97,425.88
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,607.39,469.43
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,663.81,508.41
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,719.67,544.76
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,762.38,570.53
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,809.47,598.8
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,851.26,624.13
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,890.62,647.55
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,923.52,665.23
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,953.4,680.81
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,977.21,694.61
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,997.57,706.37
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,1013.6,714.98
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,1026.01,721.5
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,1030.36,723.86
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,1030.88,724.12
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,1025.51,720.36
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,1016.34,714.44
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,1000.96,705.52
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,981.95,694.51
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,956.37,679.51
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,927.45,662.46
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,893.75,642.35
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,857.21,620.33
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,814.62,594.18
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,769.71,566.23
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,719.76,534.06
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,668.47,500.05
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,615.68,463.05
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,557.56,421.18
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,494.62,374.61
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,433.07,327.35
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,366.08,274.5
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,302.63,222.43
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,233.47,165.1
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,171.97,113.41
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,106.37,61.4
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,53.38,9.65
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,15.32,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,41.74,6.7
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,109.39,66.77
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,168.05,116.77
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,238.13,177.56
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,302.94,234.64
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,373.59,295.08
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,438.29,349.74
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,505.68,404.65
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,567.58,453.73
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,630.33,501.93
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,682.5,540.33
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,738.26,578.52
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,788.55,610.7
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,837.14,641.04
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,879.45,669.02
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,919.16,695.02
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,953.19,715.6
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,984.05,733.91
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,1009.15,749.76
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,1030.65,763.3
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,1044.56,770.69
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,1054.55,775.65
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,1058.94,778.32
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,1059.37,778.57
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,1054.34,773.89
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,1045.39,766.83
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,1029.52,756.61
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,1009.88,744.07
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,984.62,728.18
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,955.89,710.02
