Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,920.71,688.61
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,882.58,665.04
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,838.29,635.72
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,791.89,604.71
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,740.03,569.31
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,691.95,535.58
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,632.09,491.33
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,572.01,445.72
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,506.66,395.72
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,442.83,345.09
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,373.29,287.79
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,308.21,232.35
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,236.95,171.84
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,173.89,117.64
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,105.88,62.44
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,51.14,3.48
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,14.96,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,42.95,4.7
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,112.52,68.98
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,171.87,120.04
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,242.79,181.9
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,308.24,239.91
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,379.22,300.98
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,444.46,355.16
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,512.35,408.95
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,574.31,454.87
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,636.87,498.71
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,694.24,539.12
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,744.92,572.14
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,794.83,603.52
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,842.86,633.01
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,884.65,658.46
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,923.81,681.86
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,956.88,699.71
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,986.71,715.29
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,1011.15,728.72
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,1031.98,739.91
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,1046.99,746.09
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,1058.17,750.02
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,1061.97,752.04
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,1061.82,751.9
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,1055.61,747.82
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,1045.48,741.52
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,1029.07,732.01
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,1008.93,720.36
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,983.14,705.58
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,953.91,688.53
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,918.27,667.82
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,879.72,645.04
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,835.47,618.18
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,788.99,589.41
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,736.66,556.76
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,683.02,522.13
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,628.45,483.03
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,568.65,438.98
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,503.63,389.84
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,440.19,340.07
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,370.89,283.5
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,305.52,228.27
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,234.78,168.95
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,172.05,115.52
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,103.87,60.34
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,48.73,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,14.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,11.51,3.67
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,19.36,10.6
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,27.23,17.44
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,35.95,24.86
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,44.69,32.15
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,38.86,27.12
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,33.06,22.13
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,177.63,140.8
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,329.23,257.6
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,358.05,277.57
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,386.21,297.66
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,355.7,272.89
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,334.81,255.27
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,264.73,201.91
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,183.01,138.78
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,283.9,215.69
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,376.81,283.27
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,601.52,446.98
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,813.58,589.84
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,755.21,545.71
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,711.59,513.76
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,612.51,445.54
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,511.89,374.93
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,591.02,431.93
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,648.07,471.56
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,713.54,517.11
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,771.66,556.97
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,866.12,623.49
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,919.67,656.99
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,779.81,568.79
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,611.36,453.23
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,457.16,344.91
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,314.72,239.25
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,159.81,121.97
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,18.19,9.11
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,86.99,65.02
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,160.55,123.69
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,140.04,107.75
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,120.04,92.19
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,98.78,75.35
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,78.32,58.86
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,59.04,43.04
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,39.81,26.91
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,24.3,13.32
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,37.28,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,93.73,58.79
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,149.0,105.05
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,219.09,163.66
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,282.56,216.95
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,352.58,273.68
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,416.45,324.3
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,483.85,375.67
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,545.19,420.68
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,607.74,464.95
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,665.15,505.12
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,722.48,544.18
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,768.44,573.73
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,816.38,603.95
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,859.67,631.32
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,900.78,657.11
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,933.93,676.32
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,964.11,693.63
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,988.64,708.74
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,1009.85,721.89
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,1024.77,729.82
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,1049.92,744.24
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,1053.98,746.31
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,1054.17,746.39
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,1047.4,741.64
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,1036.8,734.73
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,1020.5,725.19
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,1000.57,713.53
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,974.21,698.55
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,944.57,681.46
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,908.5,659.59
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,869.66,635.81
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,822.45,606.73
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,780.88,581.05
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,727.41,547.46
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,672.93,511.4
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,612.82,468.53
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,552.94,424.5
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,488.04,375.48
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,424.1,325.54
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,354.34,269.04
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,289.39,214.8
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,218.38,156.24
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,156.58,104.67
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,90.78,51.84
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,37.53,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,36.19,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,90.23,56.34
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,144.52,101.5
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,213.76,159.15
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,276.25,211.67
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,345.35,268.03
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,408.35,319.23
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,474.96,371.73
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,537.83,419.24
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,602.81,466.84
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,659.19,506.65
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,712.39,543.23
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,762.22,575.2
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,810.68,605.72
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,852.96,631.65
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,893.03,655.86
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,927.5,676.66
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,959.23,695.62
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,983.3,710.55
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,1004.03,723.5
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,1016.07,731.03
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,1024.39,736.41
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,1028.76,739.47
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,1029.43,740.36
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,1023.73,735.9
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,1014.35,729.29
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,997.46,719.03
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,977.12,706.72
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,950.42,690.77
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,920.61,672.78
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,884.82,650.41
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,846.5,626.25
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,800.82,597.18
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,753.48,566.61
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,703.8,533.11
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,650.18,495.14
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,589.97,451.67
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,530.54,407.56
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,465.06,357.81
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,402.14,308.51
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,333.4,253.47
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,269.86,201.04
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,200.98,144.42
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,139.93,94.0
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,79.31,44.95
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,25.3,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,30.43,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,73.28,45.82
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,128.28,90.88
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,191.23,143.05
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,206.53,159.77
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,220.38,173.32
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,222.28,175.61
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,215.76,170.02
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,157.59,122.88
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,91.62,68.73
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,162.84,125.8
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,251.02,194.8
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,363.35,281.72
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,468.12,360.47
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,424.58,325.45
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,359.01,274.2
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,374.43,284.95
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,389.78,295.34
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,697.88,528.7
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,959.53,710.8
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,850.95,632.15
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,715.14,531.84
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,708.53,527.43
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,700.45,521.35
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,857.39,636.72
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,987.32,723.71
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,970.69,711.58
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,950.72,698.5
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,925.36,681.94
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,896.93,663.42
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,861.74,640.39
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,824.12,615.68
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,779.51,584.89
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,733.26,552.88
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,684.16,519.43
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,631.49,481.78
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,573.04,439.29
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,515.26,396.17
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,450.97,347.07
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,389.35,298.59
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,321.75,243.87
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,259.52,192.2
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,191.28,136.57
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,131.14,87.38
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,72.2,39.51
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,20.16,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,33.87,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,83.19,51.36
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,136.82,95.69
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,203.03,150.55
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,268.98,205.66
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,340.51,264.17
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,403.43,315.02
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,470.14,367.12
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,532.48,414.35
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,597.1,461.75
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,652.93,501.03
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,705.69,536.85
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,634.04,479.58
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,511.87,385.77
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,706.08,528.24
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,885.69,648.09
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,919.08,665.66
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,949.68,682.47
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,973.41,696.17
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,993.85,707.83
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,998.91,708.96
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,1013.29,716.21
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,1016.95,718.22
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,1016.94,718.2
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,1010.17,712.7
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,999.77,705.15
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,983.33,695.42
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,963.46,683.68
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,937.83,668.81
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,909.09,651.95
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,873.29,630.43
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,843.58,612.78
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,799.04,585.07
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,752.6,555.78
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,700.45,522.92
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,647.41,487.75
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,588.53,445.88
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,530.03,403.0
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,466.69,355.25
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,404.56,306.9
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,335.76,252.06
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,272.07,199.63
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,202.16,142.48
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,142.09,93.0
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,77.83,40.33
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,22.41,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,34.6,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,86.25,52.37
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,140.65,97.58
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,210.92,155.58
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,278.18,211.85
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,355.03,274.97
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,419.08,326.75
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,486.65,379.4
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,423.95,330.47
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,312.86,242.27
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,396.4,306.54
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,502.26,384.64
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,420.15,320.25
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,325.5,246.06
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,343.99,259.14
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,362.55,271.77
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,511.06,381.03
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,666.61,489.79
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,692.22,506.2
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,716.85,522.77
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,725.23,527.01
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,732.03,530.36
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,613.4,447.19
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,493.37,361.3
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,799.06,583.79
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,1020.82,728.86
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,1003.74,716.13
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,983.07,703.35
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,956.95,686.17
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,927.53,666.99
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,891.99,646.5
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,853.75,624.06
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,804.76,592.9
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,761.63,565.41
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,708.34,531.58
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,654.18,495.69
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,594.3,452.63
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,534.97,408.71
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,469.81,359.28
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,408.02,310.79
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,337.47,253.82
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,272.55,199.9
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,201.85,142.09
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,141.23,92.12
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,75.02,36.91
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,19.8,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,35.94,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,93.19,55.55
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,150.29,103.42
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,220.29,161.11
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,287.24,217.02
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,363.16,278.96
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,425.13,329.21
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,491.02,380.84
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,273.45,216.31
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,88.02,65.36
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,176.46,134.72
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,504.5,392.17
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,806.36,607.46
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,846.92,632.82
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,885.13,658.4
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,604.72,459.73
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,206.22,154.15
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,343.17,259.22
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,470.91,353.56
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,761.96,570.83
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,996.93,733.91
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,1000.89,737.53
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,1001.3,740.49
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,989.89,734.11
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,975.08,725.55
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,958.69,716.78
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,939.09,705.84
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,754.49,574.07
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,544.93,416.02
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,366.5,282.64
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,170.15,129.49
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,483.06,380.73
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,718.24,560.35
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,550.37,432.06
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,383.53,302.11
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,315.71,249.29
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,253.05,199.6
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,218.6,172.61
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,177.15,139.41
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,144.25,112.48
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,112.65,86.1
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,80.04,58.75
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,49.86,33.45
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,26.88,11.35
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.97,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,31.43,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,94.16,57.79
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,152.41,109.13
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,223.39,170.38
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,287.77,227.13
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,359.11,288.41
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,423.29,342.29
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,491.0,397.07
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,481.09,387.49
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,446.38,357.54
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,490.76,390.66
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,534.98,422.44
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,566.89,444.05
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,596.85,463.81
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,628.61,485.04
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,659.46,505.28
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,827.38,627.57
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,959.47,714.4
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,983.07,725.97
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,1003.34,736.2
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,1018.09,743.27
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,1029.27,748.15
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,1032.76,750.16
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,1032.53,750.02
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,1026.48,744.85
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,1016.74,737.51
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,999.44,726.94
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,978.68,714.28
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,952.47,697.17
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,923.07,678.01
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,887.69,655.84
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,858.45,637.73
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,811.21,607.24
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,762.36,575.38
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,709.07,541.01
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,654.96,504.25
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,596.39,461.56
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,537.87,417.63
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,472.77,367.52
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,408.79,316.65
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,339.26,259.92
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,274.63,205.37
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,202.46,145.06
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,140.75,92.95
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,60.35,24.67
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,38.83,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,117.19,70.23
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,180.57,128.1
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,256.02,194.08
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,323.99,254.65
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,398.06,318.48
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,464.74,373.84
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,534.16,429.06
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,534.94,428.29
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,507.81,405.04
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,554.58,439.31
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,600.67,471.66
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,739.17,573.91
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,868.27,660.52
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,910.75,685.69
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,950.52,709.46
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,984.01,728.82
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,1014.21,745.94
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,1038.51,760.65
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,1059.11,773.09
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,1071.57,779.43
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,1080.02,783.4
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,1083.68,786.03
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,1083.33,786.31
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,1076.44,782.61
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1065.61,776.56
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1047.79,766.14
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,1026.22,753.41
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,998.27,736.54
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,966.99,717.47
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,930.1,695.57
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,890.37,671.53
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,844.04,641.38
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,795.74,609.55
