Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,722.86,560.1
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,645.66,505.49
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,607.85,477.23
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,566.38,444.99
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,498.01,391.45
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,431.84,337.97
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,359.0,277.8
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,290.81,219.6
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,214.63,155.35
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,149.34,99.3
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,62.82,22.3
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,35.68,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,107.33,64.45
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,169.64,121.09
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,245.27,186.1
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,313.09,244.59
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,387.75,306.41
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,455.14,359.87
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,524.44,412.1
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,588.8,458.08
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,654.15,502.47
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,712.37,541.71
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,770.0,577.9
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,821.9,609.47
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,863.78,633.98
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,906.58,659.78
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,946.83,683.67
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,980.5,701.87
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,1011.0,718.03
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,1035.17,731.67
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,1055.75,743.27
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,1071.41,751.59
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,1083.28,757.8
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,1086.33,759.33
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,1085.41,758.78
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,1077.97,754.05
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,1066.62,747.16
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1048.96,737.13
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,1027.61,725.01
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,999.23,708.95
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,967.54,690.72
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,929.49,668.2
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,888.7,643.8
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,842.63,616.31
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,794.44,586.96
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,745.86,557.87
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,689.25,521.94
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,626.89,478.56
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,564.87,433.71
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,495.74,382.06
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,428.94,330.13
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,356.32,271.42
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,288.04,214.24
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,212.07,151.17
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,147.08,96.0
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,61.46,16.58
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,34.96,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,105.46,62.0
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,167.84,118.84
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,243.85,183.51
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,311.0,241.49
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,384.87,303.07
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,451.57,356.52
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,520.11,409.0
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,583.44,455.62
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,647.76,501.07
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,705.5,540.9
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,762.66,577.85
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,813.37,608.95
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,854.25,632.95
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,896.7,657.96
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,936.65,680.96
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,969.94,699.44
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,1000.12,715.87
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,1023.6,730.16
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,1043.51,742.38
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,1058.03,750.58
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,1068.79,756.6
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,1072.24,758.49
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,1071.77,758.21
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,1064.82,753.24
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,1054.0,746.08
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,1036.33,736.31
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,1015.01,724.35
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,987.7,708.63
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,957.06,690.78
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,919.58,667.96
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,879.36,643.23
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,832.13,613.6
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,790.24,587.28
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,735.26,552.38
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,679.33,515.65
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,617.13,471.26
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,555.34,425.74
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,487.28,374.55
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,421.62,323.26
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,350.12,265.29
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,282.72,208.83
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,206.95,146.31
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,142.42,91.74
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,59.22,9.34
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,30.83,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,91.58,52.66
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,152.7,107.8
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,226.71,170.41
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,295.16,228.88
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,371.83,292.54
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,437.56,346.46
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,506.81,401.26
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,569.3,448.71
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,635.79,497.49
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,692.28,537.76
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,748.26,575.09
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,799.71,608.52
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,849.76,640.45
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,883.09,660.27
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,922.32,683.99
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,954.5,701.32
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,983.63,716.48
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,1007.1,730.43
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,1027.1,742.22
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,1040.42,748.67
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,1050.03,752.91
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,1052.83,754.11
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,1051.83,753.1
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,1044.95,747.42
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,1034.32,739.58
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,1016.47,728.04
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,995.09,714.42
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,967.37,697.22
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,936.5,678.04
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,899.51,654.85
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,859.95,629.89
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,821.26,605.39
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,772.25,573.66
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,717.7,538.61
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,662.35,501.65
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,600.18,456.73
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,538.76,411.13
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,472.78,361.53
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,407.96,311.04
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,334.78,252.19
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,267.74,196.55
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,193.3,135.76
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,130.38,83.05
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,54.56,0.22
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,13.77,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,31.38,15.89
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,69.24,49.16
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,107.41,81.61
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,145.43,114.04
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,186.19,148.2
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,225.12,180.08
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,265.96,212.63
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,302.0,240.34
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,337.87,267.13
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,372.05,291.61
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,406.33,315.31
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,440.04,337.4
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,473.97,358.76
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,499.54,374.62
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,524.64,389.82
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,545.53,402.07
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,565.6,413.61
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,660.22,479.13
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,736.73,530.83
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,891.57,636.77
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,1014.05,713.62
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,1016.63,716.73
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,1015.63,719.05
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,1011.04,717.63
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,1002.75,713.82
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,917.9,660.95
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,816.66,593.58
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,875.72,638.03
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,908.39,660.66
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,870.94,638.17
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,831.14,614.47
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,771.87,576.02
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,717.82,540.66
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,662.91,503.77
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,607.94,465.69
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,548.14,422.12
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,489.51,378.25
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,422.54,327.09
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,359.14,277.15
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,285.4,217.6
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,223.39,166.03
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,155.12,110.42
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,98.54,63.46
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,42.11,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,23.6,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,70.76,38.7
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,126.76,89.45
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,194.53,145.86
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,175.68,136.36
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,130.29,101.74
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,67.8,50.84
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.88,2.57
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,54.29,39.17
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,101.2,76.94
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,145.85,112.27
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,192.16,148.17
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,197.07,151.15
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,201.92,154.18
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,282.92,215.95
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,352.95,267.69
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,575.75,433.42
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,791.46,582.88
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,781.39,571.64
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,750.0,548.62
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,902.32,653.97
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,1006.33,717.4
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,1009.35,718.03
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,1008.82,717.71
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,1002.58,714.02
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,992.81,708.31
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,975.63,698.09
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,966.74,693.32
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,939.98,675.83
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,910.17,656.62
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,873.0,633.95
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,833.45,609.6
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,787.46,580.73
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,739.91,550.45
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,686.26,516.52
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,632.06,480.3
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,572.93,438.11
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,512.61,393.71
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,445.96,343.17
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,382.5,293.33
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,310.63,235.58
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,245.31,181.43
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,172.21,121.63
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,110.49,69.61
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,45.69,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,24.76,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,73.86,38.7
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,132.72,93.26
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,203.77,152.85
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,271.53,210.71
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,345.28,272.49
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,242.34,193.17
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,79.5,59.7
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,91.74,69.31
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,104.05,78.69
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,141.38,108.13
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,179.85,137.98
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,194.1,148.46
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,208.58,159.07
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,439.55,339.65
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,671.31,510.89
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,827.37,623.02
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,957.74,709.22
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,734.66,550.33
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,435.64,325.83
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,408.23,305.4
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,380.43,283.83
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,528.15,394.09
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,675.43,499.81
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,612.7,453.62
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,571.03,422.66
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,607.5,450.74
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,661.36,490.14
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,808.75,600.13
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,911.56,671.09
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,874.81,646.58
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,844.29,627.13
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,796.08,595.56
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,746.54,562.8
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,691.92,526.75
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,636.78,488.76
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,574.64,442.96
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,515.72,398.28
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,448.24,346.18
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,384.01,294.99
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,311.9,236.42
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,246.42,181.68
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,172.34,120.88
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,110.82,68.37
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,37.92,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,23.71,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,70.62,35.24
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,129.88,90.81
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,200.64,149.79
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,271.42,209.63
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,350.43,275.42
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,416.31,329.59
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,486.35,385.39
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,553.7,437.8
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,624.12,491.15
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,678.4,530.39
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,735.16,568.88
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,789.72,605.1
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,843.59,640.2
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,885.68,665.97
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,915.51,683.0
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,949.93,703.68
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,981.61,722.35
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,1004.81,736.44
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,1024.57,748.34
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,1039.84,756.23
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,1051.48,761.87
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,1054.07,762.94
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,1052.84,761.74
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,1045.7,755.32
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,1034.78,746.67
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,1017.18,735.17
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,996.04,721.68
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,968.06,704.31
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,936.94,684.92
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,900.05,661.41
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,860.56,636.08
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,814.67,606.22
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,773.92,579.68
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,718.48,543.3
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,662.3,505.52
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,599.9,459.78
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,538.3,413.39
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,469.47,361.18
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,403.47,309.21
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,331.48,250.46
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,264.47,194.12
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,187.19,130.43
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,122.76,73.88
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,41.91,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,22.72,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,67.74,31.95
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,128.3,90.03
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,199.75,149.8
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,267.45,207.01
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,350.33,275.46
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,416.11,329.57
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,486.03,385.3
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,554.98,438.87
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,627.36,493.55
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,681.59,532.75
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,738.15,571.17
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,791.6,606.81
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,844.24,641.32
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,877.16,661.09
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,916.21,684.95
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,950.32,705.46
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,981.64,723.96
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,1004.2,737.71
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,1023.31,749.28
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,1035.86,755.42
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,1044.71,759.3
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,1047.72,760.71
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,1046.97,759.84
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,1039.41,753.14
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,1028.15,744.26
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,1010.14,732.72
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,988.65,719.05
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,960.38,701.02
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,929.03,681.01
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,892.09,656.92
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,852.64,631.34
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,813.28,605.87
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,763.75,573.12
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,708.78,537.13
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,653.18,499.46
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,590.87,453.65
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,529.47,407.27
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,463.02,355.98
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,397.89,304.1
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,323.7,243.92
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,256.13,187.42
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,179.3,124.38
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,115.58,67.85
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,39.23,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.12,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.87,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,21.88,11.79
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,34.04,22.16
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,48.94,34.65
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,63.86,46.96
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,78.82,59.07
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,93.85,71.0
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,175.38,136.84
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,256.65,201.04
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,338.32,264.41
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,412.59,320.8
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,527.43,407.57
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,652.45,498.82
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,684.72,518.98
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,715.28,537.98
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,845.67,630.93
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,965.79,708.81
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,988.8,721.94
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,1008.51,733.57
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,1016.4,736.36
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,1033.68,745.44
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,1036.1,746.14
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,1034.81,744.72
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,1026.29,739.14
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,1014.16,731.43
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,888.69,649.14
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,718.18,528.71
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,622.01,460.85
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,510.67,380.51
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,555.76,415.33
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,576.87,432.39
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,543.08,409.0
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,508.33,384.9
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,544.55,414.36
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,553.82,423.57
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,498.25,382.28
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,443.9,341.26
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,385.17,296.77
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,328.41,252.22
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,265.55,201.2
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,208.09,153.24
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,143.85,100.38
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,89.58,51.25
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,30.12,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,14.23,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,36.52,12.31
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,86.19,59.62
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,137.13,102.21
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,187.76,144.85
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,245.05,192.45
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,319.6,253.18
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,391.27,310.63
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,435.39,344.48
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,478.25,376.43
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,473.31,370.56
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,475.61,369.62
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,642.28,496.48
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,814.1,617.62
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,734.38,557.8
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,621.24,470.92
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,538.66,408.08
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,449.23,339.12
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,614.84,462.26
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,744.0,555.25
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,796.81,590.36
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,830.64,612.94
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,842.69,621.08
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,852.35,627.8
