Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,822.11,605.13
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,789.95,581.44
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,772.3,570.84
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,735.1,547.04
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,701.12,523.92
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,666.41,500.11
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,656.77,495.08
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,660.83,499.2
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,694.38,527.06
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,721.52,548.55
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,666.79,511.13
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,611.99,472.25
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,549.96,426.13
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,489.43,380.0
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,421.08,327.06
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,356.59,275.56
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,286.52,218.39
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,222.94,165.09
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,147.22,102.99
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,86.44,47.76
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,29.11,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,3.84,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,7.39,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,18.14,8.86
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,28.92,18.21
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,42.49,29.72
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,56.48,41.43
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,70.98,53.47
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,85.55,65.4
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,49.7,35.55
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,16.5,8.0
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,56.4,40.75
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,98.09,74.53
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,136.02,104.81
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,175.07,135.56
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,283.55,221.7
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,384.13,299.62
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,505.93,393.74
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,633.38,489.43
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,691.27,532.72
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,749.69,576.13
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,766.98,587.8
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,803.04,612.62
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,927.6,706.39
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,1030.91,778.1
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,1025.99,774.45
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,1017.38,768.92
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,999.54,757.15
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,978.33,743.17
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,709.98,549.08
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,401.68,309.93
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,399.61,309.98
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,413.3,321.33
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,316.34,246.33
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,240.31,186.45
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,479.01,381.16
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,644.67,512.89
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,586.27,467.08
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,527.97,420.9
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,459.08,365.5
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,393.35,310.94
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,322.18,250.53
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,256.66,193.17
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,177.73,125.9
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,110.29,58.73
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,37.81,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,37.1,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,105.56,32.23
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,179.37,127.78
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,264.62,203.83
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,337.01,268.86
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,416.46,337.65
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,485.57,396.36
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,557.69,455.13
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,618.22,502.13
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,683.68,550.88
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,742.06,590.88
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,799.64,629.24
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,850.38,661.77
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,899.19,692.26
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,941.81,717.85
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,981.65,741.12
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,1014.46,759.76
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,1043.91,776.06
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,1067.46,789.44
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,1087.22,800.39
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,1099.46,805.52
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,1107.68,808.25
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,1110.21,809.11
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,1108.67,807.58
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,1101.01,801.4
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1089.34,792.91
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,1070.06,780.73
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,1047.0,766.31
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,1017.43,747.8
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,984.5,727.17
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,946.61,703.26
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,905.87,677.39
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,857.63,646.26
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,807.38,613.45
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,751.11,576.74
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,693.88,538.63
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,630.26,492.58
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,571.42,447.83
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,500.32,392.25
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,431.87,336.7
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,354.33,272.27
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,283.05,210.82
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,199.21,140.08
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,126.62,62.93
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,44.93,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,36.86,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,104.14,24.13
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,178.1,126.31
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,263.02,201.4
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,334.82,265.33
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,413.52,332.81
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,482.96,390.42
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,555.5,447.96
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,620.01,497.12
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,679.73,541.03
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,737.55,580.44
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,794.58,618.4
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,844.59,649.42
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,892.64,678.49
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,935.34,705.28
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,975.31,729.96
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,1007.48,748.32
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,1036.26,764.42
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,1059.94,777.18
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1079.91,787.62
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,1091.52,792.82
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,1099.14,795.7
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,1101.6,797.07
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,1100.04,796.13
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,1091.01,789.11
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,1078.08,779.87
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,1059.08,768.49
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,1036.39,754.9
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,1006.92,737.49
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,974.22,717.95
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,935.53,693.91
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,894.15,667.93
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,845.37,637.01
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,794.86,604.44
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,745.22,572.76
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,687.67,534.64
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,622.37,486.66
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,557.91,437.74
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,485.97,381.98
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,417.04,326.39
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,340.84,263.26
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,269.74,202.25
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,186.79,131.85
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,114.62,52.04
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,39.87,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,15.01,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,41.78,2.89
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,93.39,65.93
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,149.09,114.73
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,198.32,158.28
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,251.82,204.55
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,313.57,256.21
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,369.85,302.16
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,494.06,401.53
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,629.11,505.54
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,686.22,547.24
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,739.66,584.42
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,688.71,543.93
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,606.8,478.69
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,772.05,603.47
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,916.27,702.72
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,799.52,616.76
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,649.71,501.25
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,631.49,486.94
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,589.53,454.9
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,652.08,500.49
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,692.97,529.73
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,605.99,464.73
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,539.92,414.34
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,668.28,511.73
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,791.11,601.19
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,769.92,585.42
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,729.12,557.06
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,731.74,558.67
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,713.86,545.92
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,743.79,572.0
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,771.98,595.52
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,761.49,588.79
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,739.85,574.41
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,636.08,498.99
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,529.66,418.68
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,475.32,377.08
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,422.24,335.25
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,363.69,289.07
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,307.67,243.38
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,246.35,192.1
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,190.14,143.74
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,125.81,88.98
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,67.84,25.72
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,22.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,18.96,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,56.15,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,123.23,85.81
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,198.87,150.6
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,268.64,210.24
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,345.44,274.22
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,412.23,328.74
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,483.47,384.81
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,549.05,434.99
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,617.32,485.61
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,674.14,525.58
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,727.67,560.81
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,654.52,503.45
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,547.73,419.91
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,460.77,353.51
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,364.68,278.7
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,473.76,360.36
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,567.29,427.46
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,807.39,601.67
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,1003.49,729.39
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,897.98,656.99
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,735.72,541.31
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,646.55,478.53
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,534.42,397.72
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,597.8,444.79
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,680.57,502.81
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,639.06,473.11
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,577.12,430.07
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,757.71,563.38
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,885.71,651.53
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,847.01,625.77
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,811.43,603.42
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,763.5,572.72
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,714.49,540.84
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,658.36,503.65
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,602.38,464.68
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,540.07,419.1
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,479.4,373.32
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,409.67,319.07
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,344.18,266.51
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,267.68,204.23
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,203.68,150.57
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,130.35,90.11
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,65.62,19.3
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,22.08,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,19.4,9.74
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,31.71,20.7
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,47.78,34.49
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,63.82,48.07
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,80.36,61.8
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,96.96,75.31
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,188.96,151.33
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,294.36,235.75
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,324.93,258.43
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,355.5,280.95
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,312.05,245.25
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,279.93,218.21
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,421.72,329.18
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,572.24,441.74
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,640.95,490.9
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,711.78,541.01
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,879.9,662.04
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,1015.83,751.34
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,907.58,676.64
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,755.69,566.51
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,746.53,560.73
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,735.67,552.82
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,743.83,558.62
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,749.96,562.94
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,764.49,573.35
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,757.97,569.61
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,754.37,568.71
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,746.85,565.09
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,751.09,570.44
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,757.45,576.68
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,605.53,465.91
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,459.44,356.22
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,439.16,343.22
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,415.93,326.93
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,371.5,292.68
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,328.08,258.65
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,281.09,221.62
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,235.71,184.8
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,186.13,143.68
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,139.87,104.38
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,89.51,61.7
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,41.9,6.57
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,14.89,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,18.08,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,53.26,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,121.65,83.55
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,199.16,150.84
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,267.22,209.51
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,344.06,274.05
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,410.39,328.69
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,481.11,384.87
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,543.31,432.69
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,607.36,480.36
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,512.29,403.61
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,368.0,287.91
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,261.06,203.64
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,153.62,116.91
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,308.46,238.91
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,478.57,365.89
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,324.03,247.81
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,174.17,130.88
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,611.59,468.04
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,994.94,726.17
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,1011.85,730.98
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,1012.87,729.25
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,1015.46,730.28
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,1014.49,729.19
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,1006.42,724.31
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,994.89,717.43
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,784.52,578.3
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,530.31,395.36
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,745.81,555.42
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,905.77,662.61
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,867.73,638.1
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,827.44,613.67
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,600.69,455.95
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,368.54,281.92
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,518.05,400.11
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,617.9,476.53
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,555.01,429.53
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,493.61,383.31
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,423.75,329.0
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,357.95,276.13
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,284.06,215.72
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,217.66,159.88
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,139.28,94.84
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,68.65,4.99
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,23.57,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,39.63,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,110.04,74.83
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,181.85,137.37
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,248.47,194.34
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,328.9,261.22
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,395.29,315.41
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,466.3,371.01
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,530.15,418.33
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,596.44,465.35
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,653.41,503.8
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,710.66,539.76
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,761.17,568.55
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,810.76,595.48
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,847.35,618.22
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,886.72,642.78
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,919.57,662.48
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,949.71,680.46
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,972.32,695.08
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,991.77,707.91
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,1013.64,721.68
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,1019.47,725.44
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,1021.53,727.23
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,1020.03,727.0
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,1012.82,721.92
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,1002.09,714.84
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,983.43,703.75
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,972.87,697.98
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,944.74,681.57
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,913.66,663.34
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,875.31,641.05
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,834.67,617.01
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,785.13,585.77
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,734.46,553.24
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,678.87,517.35
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,625.99,481.64
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,562.71,435.65
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,500.97,389.28
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,431.03,334.95
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,365.07,281.89
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,290.33,220.58
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,223.08,163.75
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,143.49,97.0
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,71.94,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,24.69,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,64.76,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,139.63,94.32
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,222.14,167.73
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,293.32,229.34
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,373.24,296.18
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,441.74,351.86
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,514.4,408.38
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,576.62,455.19
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,643.14,503.39
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,700.56,543.0
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,757.66,580.96
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,809.26,614.74
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,859.51,647.17
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,891.98,666.42
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,930.77,689.88
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,964.39,709.68
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,995.13,727.53
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,1017.36,740.83
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,1036.15,752.09
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,934.38,683.99
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,792.63,583.67
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,945.44,691.78
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,1060.75,764.75
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,1053.24,757.56
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,1041.98,749.41
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,863.76,634.23
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,642.93,478.07
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,821.41,610.31
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,939.16,688.59
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,900.25,662.67
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,858.89,636.4
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,811.2,605.99
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,769.16,579.09
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,712.68,542.44
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,655.69,504.68
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,591.8,458.13
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,529.01,410.81
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,457.32,355.68
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,391.55,302.88
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,313.14,238.13
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,242.75,178.14
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,158.1,106.18
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,81.73,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,28.5,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,49.97,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,136.87,91.15
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,221.15,166.83
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,294.2,230.43
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,376.82,300.24
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,444.62,356.05
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,514.17,410.93
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,578.77,459.97
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,645.06,508.4
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,701.86,547.47
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,758.22,585.11
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,807.87,617.27
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,847.46,641.97
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,887.82,666.67
