Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,925.76,689.42
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,956.8,707.72
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,984.78,723.96
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,1006.98,737.51
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,1025.75,748.95
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,1037.88,755.11
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,1046.34,759.09
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,1047.96,759.96
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,1045.86,758.67
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,903.86,664.67
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,711.12,527.51
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,877.42,649.32
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,983.49,719.3
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,955.12,701.02
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,923.74,681.76
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,885.5,657.51
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,844.91,631.54
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,801.16,603.16
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,748.04,567.88
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,691.15,530.26
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,634.04,491.18
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,569.01,442.84
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,508.29,396.25
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,437.46,341.29
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,370.69,287.5
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,292.62,222.95
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,222.88,163.67
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,140.19,93.22
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,64.39,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,25.63,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,104.52,68.11
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,177.26,133.01
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,246.19,191.81
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,329.37,261.03
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,397.18,316.79
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,469.8,374.36
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,537.76,426.51
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,608.9,479.25
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,666.17,519.51
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,723.65,557.26
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,770.69,585.48
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,821.05,615.17
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,863.12,639.64
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,903.1,662.23
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,936.93,680.93
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,968.1,697.73
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,991.16,711.28
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,1010.96,722.92
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,1017.32,724.81
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,1032.8,732.68
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,1034.86,734.34
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,1033.3,734.06
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,1026.81,730.03
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,1016.7,723.87
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,998.72,713.78
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,977.38,701.68
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,949.99,685.73
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,919.51,667.77
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,882.03,645.12
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,850.92,626.52
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,804.29,597.22
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,755.93,566.36
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,700.38,530.71
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,644.39,493.77
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,581.67,448.13
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,519.94,401.69
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,448.9,347.11
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,384.1,295.16
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,307.21,232.33
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,238.08,173.78
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,153.06,100.36
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,75.28,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,53.58,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,143.62,92.67
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,231.58,174.45
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,306.0,239.64
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,387.32,308.72
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,457.33,366.29
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,531.14,424.23
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,596.25,473.41
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,662.84,521.76
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,720.47,561.06
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,777.55,599.15
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,819.62,626.05
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,867.22,656.52
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,908.16,681.31
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,946.54,704.11
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,977.62,722.27
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,1005.55,738.35
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,1026.6,751.45
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,1044.11,762.43
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,1054.71,767.59
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,1061.52,770.51
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,1062.14,770.74
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,1058.97,768.78
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,1049.52,761.87
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,1036.39,752.81
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,1016.5,740.64
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,993.21,726.38
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,962.84,706.48
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,929.55,684.7
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,890.71,661.52
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,849.55,636.51
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,809.3,610.56
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,759.08,577.33
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,701.89,539.33
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,644.42,500.27
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,579.04,451.68
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,515.11,402.69
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,445.82,348.6
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,378.42,293.98
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,299.23,228.11
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,228.59,167.63
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,144.01,93.63
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,55.28,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,29.97,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,110.75,68.25
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,190.95,141.71
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,260.77,202.13
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,339.95,269.05
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,406.84,324.77
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,478.36,382.27
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,541.59,431.72
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,607.01,481.35
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,567.56,447.84
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,501.51,393.95
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,492.18,384.15
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,459.11,356.41
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,489.5,377.89
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,519.74,398.74
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,752.09,572.27
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,960.05,712.9
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,971.11,718.06
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,990.1,730.03
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,1006.44,738.82
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,1019.41,745.5
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,1021.46,746.65
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,1019.9,745.69
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,1011.7,739.07
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,1000.0,730.36
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,769.46,574.16
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,495.67,372.04
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,730.76,550.81
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,898.54,667.86
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,870.64,648.75
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,830.61,622.6
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,784.07,591.96
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,735.95,559.87
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,680.45,522.74
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,624.71,484.52
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,561.0,436.89
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,501.22,390.75
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,430.47,334.96
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,363.91,280.63
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,284.94,215.5
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,214.94,156.16
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,132.54,83.87
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,45.69,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,15.7,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,89.95,53.45
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,160.6,119.11
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,228.82,177.4
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,308.51,244.36
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,378.54,302.38
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,450.53,360.28
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,516.61,411.98
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,585.79,464.54
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,642.64,506.05
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,699.9,545.74
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,751.18,580.1
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,797.34,610.27
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,837.8,636.88
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,876.25,661.88
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,908.12,680.84
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,937.33,697.88
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,760.57,572.9
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,531.6,401.58
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,417.92,316.95
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,324.74,245.12
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,492.34,372.7
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,659.91,494.12
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,827.24,616.1
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,968.6,710.83
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,643.73,486.34
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,250.21,189.17
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,604.47,463.36
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,867.17,648.18
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,658.59,499.89
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,439.0,336.13
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,574.39,441.82
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,666.13,511.56
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,609.17,470.49
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,552.91,430.0
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,478.19,373.96
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,414.26,324.59
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,344.69,270.02
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,280.85,218.46
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,196.25,149.82
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,132.56,97.15
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,73.65,45.27
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,13.6,3.44
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,23.96,13.75
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,38.97,26.55
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,54.23,39.42
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,69.97,52.59
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,85.73,65.56
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,107.72,83.32
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,130.07,101.07
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,155.29,121.22
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,181.34,141.81
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,103.47,78.88
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,33.95,22.1
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,105.25,79.74
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,183.77,141.51
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,202.0,155.04
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,220.52,168.81
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,286.69,219.32
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,336.61,256.49
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,203.4,155.1
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,74.13,53.68
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,77.9,56.83
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,81.81,59.93
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,59.06,41.76
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,36.53,23.74
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,31.53,19.77
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,26.53,15.77
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,30.26,18.81
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,33.99,21.85
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,39.38,26.24
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,44.77,30.66
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,26.05,15.57
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.42,0.42
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,27.27,16.73
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,47.2,33.17
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,41.36,28.46
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,35.53,23.72
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,29.3,18.64
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,23.08,13.48
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,16.87,8.24
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,10.68,2.98
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.15,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.71,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,16.11,4.73
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,28.98,17.97
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,47.59,34.01
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,65.96,49.69
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,85.33,66.1
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,105.04,82.57
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,127.69,101.15
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,151.12,120.09
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,124.11,97.47
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,98.13,75.65
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,108.88,84.09
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,119.71,92.47
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,148.58,115.63
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,178.12,139.1
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,168.06,130.45
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,158.16,122.06
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,171.91,132.93
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,185.86,143.89
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,173.62,134.05
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,161.53,124.38
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,121.37,92.43
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,82.69,61.44
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,131.16,100.25
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,181.94,140.23
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,181.12,139.6
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,180.36,139.15
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,159.37,122.65
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,138.73,106.37
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,179.43,139.49
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,221.03,172.97
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,174.55,136.04
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,129.76,100.14
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,101.57,77.84
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,73.99,55.65
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,64.37,47.88
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,54.8,40.05
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,44.7,31.73
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,34.71,23.37
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,25.58,15.56
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,16.47,7.71
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,9.46,0.92
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.56,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,13.61,2.65
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,24.86,14.64
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,42.97,30.27
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,60.86,45.6
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,79.21,61.2
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,97.56,76.55
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,119.41,94.57
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,142.05,112.97
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,160.04,127.41
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,178.35,141.98
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,194.9,154.7
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,211.74,167.53
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,193.56,152.03
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,175.43,136.71
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,184.28,143.31
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,193.28,149.94
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,183.74,142.17
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,174.33,134.56
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,182.0,140.28
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,189.74,146.01
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,170.77,131.02
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,152.1,116.28
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,168.93,129.69
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,186.01,143.23
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,177.38,136.49
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,168.87,129.9
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,305.92,239.6
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,448.11,349.01
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,242.55,190.63
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,41.43,28.26
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,84.42,63.47
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,132.9,102.78
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,256.03,204.92
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,358.5,287.82
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,299.22,240.55
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,256.48,206.02
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,210.89,168.86
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,167.8,132.9
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,155.85,121.04
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,132.65,98.42
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,72.11,41.06
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,11.25,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,74.07,34.3
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,156.06,117.01
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,221.69,175.02
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,297.69,240.51
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,366.98,299.72
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,438.61,359.27
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,297.18,244.53
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,88.38,68.42
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,99.49,77.5
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,110.69,86.31
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,120.52,93.92
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,130.43,101.54
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,328.67,262.56
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,510.22,402.48
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,375.34,295.53
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,200.4,155.48
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,201.13,156.2
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,201.94,156.69
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,347.03,271.62
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,501.38,388.95
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,396.81,308.96
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,314.6,245.09
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,155.85,120.93
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,14.09,5.91
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,19.89,10.71
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,25.69,15.5
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,32.75,21.32
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,39.8,27.16
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,46.86,33.01
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,53.93,38.9
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,139.61,109.71
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,229.29,182.3
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,135.35,106.65
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,47.19,33.85
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,41.36,29.11
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,35.53,24.27
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,28.88,18.68
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,22.25,13.04
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,16.05,7.69
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,9.86,2.35
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,5.33,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,73.72,29.84
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,157.43,117.01
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,224.91,176.55
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,307.13,246.84
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,175.49,142.7
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.94,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.77,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,11.56,3.98
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,59.37,43.31
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,103.52,79.08
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,72.79,53.89
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.35
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,83.56,62.38
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,126.04,96.32
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,117.25,89.01
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,108.57,81.9
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,130.19,99.12
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,152.28,116.59
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,130.23,99.12
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,108.62,81.99
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,119.19,90.51
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,129.99,99.19
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,161.18,124.02
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,193.36,149.36
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,100.82,76.31
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,18.19,9.31
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,31.85,20.61
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,45.55,31.94
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,59.72,43.66
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,75.09,56.38
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,64.99,48.2
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,54.93,39.99
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,209.31,167.91
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,305.37,241.24
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,228.14,176.09
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,161.25,118.89
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,84.38,44.37
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.51,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,9.04,1.62
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,14.81,6.69
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,20.6,11.73
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,26.81,17.09
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,33.04,22.39
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,34.7,23.77
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,36.37,25.12
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,52.62,38.68
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,68.95,52.18
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,75.5,57.34
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,82.08,62.49
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,136.88,107.36
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,194.57,153.79
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,200.13,157.89
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,205.78,162.19
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,157.57,123.23
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,111.38,85.65
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,140.63,109.38
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,170.66,133.53
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,227.66,179.54
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,308.87,243.86
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,322.23,254.51
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,335.57,265.34
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,290.89,230.04
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,228.77,180.71
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,181.78,142.87
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,136.3,105.91
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,116.78,90.33
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,97.54,74.86
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,55.99,40.86
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,16.51,8.15
