Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,288.46,229.5
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,217.59,160.97
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,98.54,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,84.92,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,219.73,147.47
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,302.91,244.75
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,395.13,330.42
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,470.21,398.7
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,549.94,467.95
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,612.06,520.36
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,680.18,574.33
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,740.03,618.86
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,799.54,661.94
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,851.16,698.02
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,901.09,732.17
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,943.75,759.58
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,983.84,784.63
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,1018.01,805.54
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,1048.95,823.98
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,1072.27,838.02
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,1091.92,849.92
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,1104.94,856.23
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,1114.03,860.03
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,1116.36,861.01
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,1114.72,859.52
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,1107.09,852.58
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,1095.56,843.24
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,1075.96,829.77
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,1052.7,814.0
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,1023.56,794.68
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,991.18,773.17
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,952.61,746.94
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,911.4,718.76
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,860.82,683.93
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,808.86,647.69
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,750.82,606.93
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,698.48,569.61
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,630.64,517.71
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,564.06,463.67
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,486.15,399.22
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,412.36,335.45
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,322.49,256.55
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,241.99,179.27
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,108.89,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,79.14,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,205.4,131.94
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,289.4,230.88
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,382.37,314.81
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,456.24,380.72
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,534.83,447.65
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,601.51,501.47
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,663.73,548.97
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,722.58,592.37
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,781.22,634.62
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,832.52,669.84
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,882.29,703.35
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,924.73,730.03
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,964.7,754.57
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,998.2,774.78
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,1028.57,792.75
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,1051.43,805.57
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,1070.75,816.11
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,1084.12,822.79
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,1093.72,827.15
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,1096.06,828.45
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,1094.5,827.45
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,1086.05,821.12
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,1073.8,812.5
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,1055.22,800.83
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,1033.08,786.94
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,1004.68,767.92
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,973.14,746.81
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,934.25,721.55
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,892.84,694.38
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,843.77,661.47
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,793.19,627.0
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,736.01,587.32
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,684.63,551.11
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,617.09,500.11
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,550.96,447.17
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,474.48,385.78
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,402.15,324.81
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,313.15,247.52
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,233.73,171.63
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,105.06,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,68.58,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,183.86,111.61
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,261.16,207.12
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,351.71,289.4
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,424.67,354.78
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,502.68,421.54
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,567.68,474.2
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,634.42,525.52
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,692.87,568.9
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,751.26,611.19
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,793.45,639.31
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,841.43,671.96
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,882.49,699.58
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,921.29,725.36
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,952.93,744.4
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,981.62,761.25
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,1004.61,776.32
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,1024.28,789.19
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,1036.63,795.54
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,1045.41,799.61
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,1047.65,800.95
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,1046.23,800.0
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,1037.24,792.48
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,1024.71,782.75
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,1005.35,770.06
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,982.69,755.21
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,952.92,734.0
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,920.41,710.96
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,881.52,685.82
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,840.43,658.87
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,798.32,629.6
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,746.53,592.87
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,689.16,551.85
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,631.78,510.03
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,564.87,457.83
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,499.93,405.12
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,428.68,346.71
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,359.05,287.5
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,272.22,212.43
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,196.26,141.2
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,88.81,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.41,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.64,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.46,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.88,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.29,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,7.41,0.59
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,11.54,4.03
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,34.73,23.34
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,58.06,42.5
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,70.2,52.37
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,83.01,62.75
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,77.06,57.65
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,71.5,52.92
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,134.92,104.43
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,203.02,158.9
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,100.89,76.78
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,10.76,3.17
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,33.17,21.53
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,55.66,39.87
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,72.8,53.69
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,90.82,68.15
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,120.91,92.41
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,152.51,117.76
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,110.46,84.16
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,70.64,52.1
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,52.67,37.57
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,34.76,22.99
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,26.86,16.55
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,18.98,10.08
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,16.9,8.42
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,14.83,6.75
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,12.76,5.03
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,10.69,3.3
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,8.63,1.57
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.57,0.0
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.51,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.46,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.23,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,62.26,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,167.16,86.79
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,253.59,199.01
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,343.6,281.58
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,418.14,348.17
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,498.16,416.58
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,566.04,472.79
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,636.18,528.55
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,696.29,572.93
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,756.5,616.15
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,800.87,646.77
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,851.22,681.37
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,893.7,708.52
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,933.94,733.64
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,968.44,754.62
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,1000.05,773.37
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,1023.41,787.75
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,1043.39,799.88
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,1058.11,807.33
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,1069.2,812.46
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,1072.17,813.43
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,1071.37,812.1
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,1063.65,805.19
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,1052.23,796.06
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,1034.72,784.15
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,1013.73,770.08
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,984.8,750.74
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,952.82,729.42
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,915.49,704.41
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,875.73,677.63
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,827.51,644.68
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,777.8,610.34
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,721.38,571.09
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,670.9,535.43
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,604.92,485.54
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,540.33,433.87
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,463.86,372.42
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,391.71,311.8
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,303.42,235.92
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,224.86,160.76
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,102.54,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,56.48,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,152.69,70.3
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,233.74,181.25
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,320.12,258.96
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,392.92,322.81
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,471.85,388.96
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,534.82,439.26
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,595.83,485.96
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,655.46,529.94
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,715.47,572.38
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,764.21,605.95
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,811.6,637.99
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,854.7,665.67
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,895.85,691.58
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,927.93,711.32
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,957.19,729.11
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,981.06,744.18
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,1001.81,757.27
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,1018.61,766.35
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,1020.11,765.38
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,1022.92,767.09
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,1022.25,766.66
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,1013.69,760.18
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,1013.5,759.54
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,994.69,747.55
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,972.67,733.67
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,942.63,713.06
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,909.95,690.74
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,871.53,665.41
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,831.0,638.47
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,780.93,604.54
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,729.85,569.46
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,677.03,532.53
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,620.28,491.83
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,550.84,438.12
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,484.06,385.05
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,407.68,324.47
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,336.51,265.7
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,247.91,191.53
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,170.53,120.83
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,76.73,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,6.99,0.32
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.23,1.36
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,41.77,29.85
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,76.99,59.36
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,83.06,64.25
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,89.19,69.19
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,88.83,68.73
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,88.58,68.38
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,99.48,77.27
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,110.5,86.2
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,75.27,57.06
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,43.13,30.38
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,59.41,43.88
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,75.72,57.34
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,122.32,95.68
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,171.79,135.91
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,138.53,108.8
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,106.42,82.57
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,143.2,112.93
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,181.73,144.45
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,148.69,117.56
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,116.6,91.33
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,169.29,135.84
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,241.2,195.48
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,240.32,195.4
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,238.82,194.93
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,211.31,172.69
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,185.05,151.24
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,158.39,129.12
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,132.35,107.17
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,95.26,75.64
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,68.94,52.88
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,45.74,32.58
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,22.21,11.66
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,10.72,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,9.89,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,21.12,1.94
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,78.07,57.89
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,128.37,103.0
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,172.56,142.27
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,219.84,183.44
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,275.07,229.97
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,321.57,268.19
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,361.31,299.79
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,401.74,331.1
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,438.22,357.88
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,474.88,384.09
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,506.54,406.95
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,538.47,429.65
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,486.5,387.06
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,449.93,356.14
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,481.3,380.04
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,512.88,403.45
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,601.84,469.37
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,669.81,518.29
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,658.79,508.85
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,646.41,499.21
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,446.09,348.78
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,229.23,178.8
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,180.41,140.87
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,133.31,103.14
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,131.23,101.72
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,129.26,100.3
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,137.24,106.97
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,145.67,114.01
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,88.33,67.6
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,37.22,25.51
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,33.05,22.18
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,28.89,18.79
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,24.74,15.31
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,20.6,11.81
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,16.46,8.29
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,12.33,4.73
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,8.21,1.15
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.1,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.05,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.56,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,4.92,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,11.1,3.31
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,17.29,8.91
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,24.33,15.09
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,31.38,21.21
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,38.44,27.18
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,45.52,33.05
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,52.19,38.55
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,58.88,43.98
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,64.31,48.32
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,69.84,52.69
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,75.1,56.81
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,80.39,60.93
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,78.46,59.11
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,76.6,57.38
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,79.24,59.46
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,81.89,61.56
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,105.07,80.2
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,128.96,99.26
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,128.92,99.19
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,128.92,99.2
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,282.06,223.81
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,450.69,356.27
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,382.53,302.61
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,336.58,266.08
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,219.75,172.88
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,101.5,76.85
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,101.35,77.09
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,101.31,77.38
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,248.73,200.19
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,368.76,298.16
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,334.27,270.57
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,300.4,243.42
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,262.05,212.21
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,224.76,181.32
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,260.33,210.13
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,283.8,226.29
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,203.9,157.65
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,135.07,94.13
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,61.17,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,28.7,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,83.29,3.56
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,160.18,118.01
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,238.38,188.46
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,301.35,244.07
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,370.04,302.87
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,440.59,361.71
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,511.97,419.66
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,615.55,502.87
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,722.83,584.84
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,779.78,625.93
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,836.24,666.22
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,881.78,698.7
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,915.85,722.62
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,954.28,749.95
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,990.29,775.5
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,1015.78,791.97
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,1038.02,806.13
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,1054.7,814.77
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,1067.86,820.98
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,1071.22,822.76
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,1070.84,822.16
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,1064.21,817.42
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,1053.92,810.34
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,1035.78,797.95
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,1014.21,783.33
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,984.74,763.53
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,952.37,741.7
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,914.67,716.61
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,874.59,689.64
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,826.12,654.95
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,783.93,624.67
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,725.98,582.28
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,667.78,539.07
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,600.37,486.28
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,534.6,432.48
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,456.04,368.24
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,382.14,305.37
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,293.96,229.19
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,213.27,151.14
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,95.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
