Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,39.78,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,109.23,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,201.81,151.44
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,298.86,240.53
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,374.34,307.88
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,456.91,378.62
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,522.47,433.37
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,595.52,491.69
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,656.96,536.59
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,718.98,579.74
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,772.17,614.93
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,824.48,648.49
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,710.38,562.85
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,562.15,446.43
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,781.63,611.82
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,966.7,737.3
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,991.15,749.28
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,1012.46,760.11
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,1028.62,766.21
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,1041.37,769.88
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,1045.19,771.48
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,1045.42,771.01
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,1039.29,765.15
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,1029.6,757.25
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,1012.59,747.45
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,992.27,735.62
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,964.65,719.52
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,934.12,701.4
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,896.18,677.63
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,864.85,658.21
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,818.88,628.63
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,771.3,597.41
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,713.81,557.54
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,656.15,516.75
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,589.42,467.49
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,524.33,416.65
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,446.41,355.97
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,377.55,299.33
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,286.4,222.29
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,206.69,145.97
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,92.61,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.72,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,182.19,137.86
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,334.1,273.65
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,411.78,345.21
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,495.81,419.72
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,567.97,481.37
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,643.12,542.89
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,698.92,584.7
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,760.89,629.99
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,816.03,668.69
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,870.28,705.72
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,915.63,734.51
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,958.77,760.91
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,994.84,782.25
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,1028.0,801.32
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,1053.17,814.91
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,1074.84,826.03
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,1089.73,832.94
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,1100.84,837.43
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,1105.06,839.5
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,1105.36,839.19
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,1099.22,834.81
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,1089.22,828.09
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,1071.8,816.59
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,1050.74,802.84
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,1022.65,783.42
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,991.32,761.92
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,953.8,738.95
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,913.63,713.89
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,865.05,681.15
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,814.92,646.84
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,757.51,606.58
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,699.61,565.08
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,633.22,515.03
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,573.13,466.13
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,495.29,403.34
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,421.58,340.89
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,329.83,260.82
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,247.99,178.34
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,110.59,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,45.72,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,122.15,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,213.83,160.32
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,307.39,250.39
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,382.57,318.54
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,460.54,386.5
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,527.79,442.47
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,597.45,497.91
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,658.8,544.3
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,720.68,589.16
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,772.9,625.67
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,824.14,660.76
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,868.42,690.87
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,910.71,719.24
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,945.15,741.8
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,966.38,755.01
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,990.97,769.4
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,1012.43,781.54
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,1027.74,789.49
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,1039.65,795.25
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,1044.27,798.11
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,1045.31,798.78
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,1038.5,792.82
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,1028.16,784.72
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,1010.78,773.49
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,990.09,760.17
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,962.92,742.46
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,932.86,722.78
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,905.38,704.89
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,865.57,678.14
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,818.67,646.06
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,770.26,612.44
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,712.56,571.16
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,654.71,528.94
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,588.02,478.39
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,522.98,426.28
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,449.44,365.96
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,377.14,304.35
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,287.02,226.42
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,207.97,148.92
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,93.44,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,3.84,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,7.4,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,19.98,10.02
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,34.01,23.17
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,51.67,38.87
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,69.07,54.25
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,86.78,69.59
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,104.65,84.81
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,118.68,96.53
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,133.06,108.37
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,207.48,171.34
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,273.35,225.84
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,274.12,225.02
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,274.23,223.82
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,342.13,279.26
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,432.33,350.7
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,253.8,206.19
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,93.74,72.48
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,71.93,54.39
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,51.47,37.31
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,90.45,69.69
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,133.01,104.82
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,86.39,66.42
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,43.96,31.22
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,99.36,77.39
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,161.42,128.48
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,250.77,202.78
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,326.26,264.68
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,278.61,225.96
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,232.48,188.36
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,119.89,95.78
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,21.46,12.6
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,19.38,10.92
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,17.31,9.2
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,14.82,7.08
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,12.34,4.94
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,9.86,2.8
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,7.39,0.64
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,4.92,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.11,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,85.34,69.31
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,182.75,152.88
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,110.27,90.32
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,57.22,43.99
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,53.47,40.69
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,49.74,37.39
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,28.96,19.41
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,8.26,1.49
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,59.79,45.82
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,115.21,92.88
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,143.53,116.56
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,172.72,140.77
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,92.52,73.31
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,21.53,12.81
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,42.72,30.96
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,63.98,49.11
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,61.47,46.99
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,58.95,44.9
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,62.28,47.81
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,65.61,50.73
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,41.41,30.08
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,17.34,9.37
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,23.95,15.14
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,30.57,20.93
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,27.66,18.45
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,24.75,15.96
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,21.02,12.73
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,17.29,9.47
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,13.98,6.56
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,10.68,3.62
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.39,0.64
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,9.86,2.88
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,13.16,5.85
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,16.46,8.76
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,19.78,11.64
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,38.03,27.51
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,56.37,43.34
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,36.38,25.95
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,8.67
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,42.64,31.22
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,68.94,53.7
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,51.0,38.16
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,33.12,22.76
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,93.94,74.47
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,162.23,131.59
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,141.13,113.74
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,120.71,96.56
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,126.38,101.31
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,132.15,106.13
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,96.42,76.22
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,63.15,48.18
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,101.15,80.37
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,142.64,115.28
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,180.34,147.28
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,219.06,179.87
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,109.93,88.46
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,15.69,7.83
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,85.59,68.19
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,167.98,138.38
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,149.96,123.43
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,132.37,108.77
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,111.82,91.15
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,91.93,73.91
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,73.25,57.73
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,54.7,41.44
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,37.04,25.71
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,19.0,9.2
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,9.48,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.46,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.1,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,6.57,0.05
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,9.04,2.28
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,11.51,4.48
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,13.99,6.65
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,16.06,8.46
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,18.14,10.26
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,17.73,9.87
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,17.33,9.49
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,55.56,42.57
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,96.42,77.35
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,56.42,42.96
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.77
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,68.56,53.17
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,122.92,98.81
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,142.17,114.71
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,161.84,130.98
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,146.85,118.45
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,132.19,106.25
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,112.7,89.88
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,93.72,73.91
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,145.8,117.84
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,201.27,163.92
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,194.02,158.05
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,186.91,152.47
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,169.42,138.1
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,152.3,123.97
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,141.87,115.48
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,131.71,107.15
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,117.43,95.27
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,103.36,83.46
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,336.73,286.05
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,494.07,414.47
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,417.85,348.5
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,346.68,286.02
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,265.15,213.04
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,193.03,140.41
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,87.55,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,82.66,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,195.21,134.59
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,298.54,242.93
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,371.04,312.34
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,455.98,389.96
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,526.5,452.84
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,600.17,516.33
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,662.1,565.91
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,724.64,614.06
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,777.79,653.95
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,821.73,685.96
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,536.75,455.14
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,148.81,120.9
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,165.5,134.93
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,182.53,148.82
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,155.67,126.02
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,129.73,104.02
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,131.95,105.6
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,134.24,107.24
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,120.73,95.96
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,107.54,84.96
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,95.53,74.95
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,83.73,65.1
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,107.26,84.87
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,131.9,105.51
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,101.02,79.65
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,71.46,54.85
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,68.94,52.94
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,66.42,51.02
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,67.69,52.22
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,69.36,53.77
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,61.87,47.59
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,54.7,41.62
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,46.77,34.85
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,38.86,28.01
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,200.88,168.98
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,309.5,256.95
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,222.17,179.22
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,146.75,106.99
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,66.81,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,57.25,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,160.41,107.8
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,254.7,206.87
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,330.05,276.06
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,413.3,349.04
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,479.93,405.74
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,549.86,462.63
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,372.72,316.03
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,115.75,94.3
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,146.8,121.04
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,178.95,147.6
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,169.42,138.65
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,159.81,129.79
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,168.1,136.23
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,176.59,142.74
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,183.16,147.95
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,189.89,153.3
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,210.63,169.96
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,231.75,186.72
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,232.69,187.33
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,233.74,188.16
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,231.7,186.27
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,229.77,184.52
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,238.17,191.59
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,267.11,214.97
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,496.77,400.69
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,695.72,550.73
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,576.7,459.19
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,483.67,387.56
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,515.3,413.77
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,557.83,445.68
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,509.18,408.5
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,461.52,372.21
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,410.33,331.86
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,360.48,291.58
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,302.62,246.16
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,248.05,201.03
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,183.6,145.52
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,126.29,90.75
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,57.63,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,22.04,9.97
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,39.48,28.32
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,64.54,51.31
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,98.22,81.99
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,126.4,107.54
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,155.82,133.85
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,184.32,159.17
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,213.73,184.98
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,236.37,204.03
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,259.22,222.98
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,242.85,207.75
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,225.69,191.83
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,238.3,202.31
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,251.1,212.9
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,183.86,154.87
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,137.66,114.48
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,304.24,260.88
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,486.01,415.26
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,539.08,460.62
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,613.97,523.25
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,499.06,426.03
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,385.36,328.47
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,356.36,303.92
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,327.8,279.51
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,404.23,346.61
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,457.18,393.39
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,297.43,256.13
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,118.37,98.4
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,252.71,218.53
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,356.16,309.25
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,324.25,282.34
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,292.91,255.75
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,259.02,226.14
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,225.61,196.38
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,186.76,161.34
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,149.29,126.83
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,108.8,88.94
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,70.29,50.76
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,31.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
