Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,955.89,794.8
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,878.31,733.01
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,761.07,639.94
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,661.62,556.92
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,580.73,486.92
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,547.7,460.57
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,535.6,450.25
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,722.37,602.59
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,873.85,718.65
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,946.59,771.51
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,1008.04,816.04
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,940.13,764.92
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,866.11,709.97
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,823.27,679.18
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,779.1,646.84
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,790.97,657.28
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,800.59,665.6
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,745.57,624.53
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,690.04,582.78
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,624.75,531.5
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,560.71,478.5
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,485.4,414.71
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,413.9,351.58
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,329.32,274.64
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,250.17,197.34
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,116.35,24.32
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,103.16,1.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,221.82,171.98
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,298.23,245.02
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,384.16,320.35
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,452.76,379.65
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,525.54,440.2
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,584.02,487.6
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,648.25,536.39
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,701.67,574.59
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,754.69,611.66
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,800.88,643.5
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,845.61,673.91
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,703.15,567.96
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,527.4,428.35
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,476.13,388.02
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,442.21,359.38
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,411.32,333.81
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,358.0,290.53
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,497.14,403.51
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,637.52,512.36
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,449.83,364.31
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,242.92,196.04
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,297.89,241.83
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,331.88,269.72
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,315.83,256.55
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,300.01,243.78
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,615.93,501.76
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,853.54,676.9
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,800.02,637.25
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,745.85,599.32
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,696.5,564.06
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,642.62,524.62
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,581.63,477.55
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,521.81,429.02
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,447.82,369.45
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,378.19,310.92
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,295.04,239.2
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,220.8,170.2
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,104.3,26.55
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,101.84,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,219.76,169.58
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,296.38,245.15
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,382.62,322.89
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,452.91,384.46
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,527.74,447.14
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,586.3,494.82
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,650.43,543.53
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,705.66,583.76
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,760.64,623.12
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,806.61,654.94
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,851.09,685.14
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,717.57,582.81
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,550.96,447.99
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,500.61,406.84
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,467.44,378.04
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,500.24,403.41
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,533.13,428.33
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,609.75,487.16
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,664.16,528.48
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,680.95,540.56
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,696.07,551.6
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,648.07,514.54
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,599.92,477.42
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,778.68,617.25
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,926.55,723.5
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,891.62,698.12
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,854.36,672.33
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,675.15,541.4
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,478.24,388.14
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,440.21,359.64
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,402.37,330.06
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,479.05,393.28
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,529.53,432.88
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,455.72,372.76
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,386.22,314.48
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,302.26,242.5
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,227.32,173.67
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,107.57,33.01
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,93.66,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,201.48,154.18
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,277.42,229.07
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,363.19,306.81
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,435.25,371.33
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,512.31,438.02
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,574.86,490.14
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,639.19,540.86
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,689.98,577.89
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,744.97,617.19
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,791.89,649.7
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,837.44,680.41
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,875.42,705.16
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,911.23,727.93
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,938.76,745.82
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,963.46,761.64
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,977.64,768.73
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,999.99,781.88
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,1007.07,785.71
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,1010.72,787.41
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,1006.55,782.72
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,998.97,775.92
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,985.79,766.86
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,969.37,755.74
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,945.81,739.73
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,919.36,721.8
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,896.09,706.19
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,860.23,681.49
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,813.59,648.84
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,765.69,614.94
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,712.22,576.28
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,658.35,536.64
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,593.97,488.19
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,535.14,441.12
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,461.88,380.92
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,392.8,321.97
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,305.98,246.81
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,228.57,175.74
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,108.81,39.35
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,11.14,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,23.34,12.95
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,42.3,30.19
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,60.59,46.35
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,81.25,64.48
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,102.53,82.92
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,123.19,100.53
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,144.43,118.35
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,175.27,143.58
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,194.44,158.69
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,211.12,171.78
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,228.08,184.95
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,161.01,129.02
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,113.37,88.83
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,118.33,92.83
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,123.36,96.84
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,124.58,97.56
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,125.87,98.35
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,238.53,190.89
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,344.82,275.92
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,341.85,272.78
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,338.94,270.06
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,433.5,346.3
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,504.65,403.12
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,316.28,253.87
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,109.4,84.36
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,144.88,113.96
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,182.22,144.64
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,138.78,109.28
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,97.05,75.03
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,87.08,67.13
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,77.2,59.18
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,284.05,234.76
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,456.38,370.92
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,381.02,308.59
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,315.31,253.67
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,236.75,187.23
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,167.26,125.98
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,80.92,31.15
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,76.96,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,168.9,122.02
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,242.22,190.86
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,325.29,262.46
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,395.56,322.13
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,470.95,383.93
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,378.82,309.71
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,242.12,196.29
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,269.04,217.84
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,296.24,238.87
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,257.57,206.34
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,232.8,184.77
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,395.07,316.37
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,566.76,449.7
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,407.46,323.72
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,222.52,174.27
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,171.63,133.35
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,122.97,93.78
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,154.28,118.93
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,186.64,144.72
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,154.25,118.84
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,122.93,93.75
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,285.38,225.94
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,461.78,364.06
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,263.28,208.45
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,60.6,43.76
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,37.67,25.23
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,14.86,6.57
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,33.49,21.93
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,52.2,37.34
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,47.19,33.38
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,42.19,29.4
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,282.53,231.57
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,470.92,380.96
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,398.11,321.4
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,327.07,262.48
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,245.1,193.16
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,173.34,130.13
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,84.19,35.67
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,91.41,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,200.15,144.27
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,275.81,218.33
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,361.73,294.54
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,431.27,355.43
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,505.5,418.29
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,429.19,355.02
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,308.71,253.54
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,337.9,276.75
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,366.85,299.12
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,232.61,188.41
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,77.12,57.95
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,134.45,104.84
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,195.57,153.99
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,254.31,201.27
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,296.99,235.4
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,201.88,158.46
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,103.06,77.92
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,110.51,83.91
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,118.05,89.94
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,253.43,199.55
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,384.45,302.74
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,691.59,546.87
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,928.28,721.98
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,719.91,567.22
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,483.01,381.88
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,291.68,232.19
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,88.17,66.31
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,158.44,124.35
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,224.51,178.19
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,202.8,161.12
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,181.66,144.43
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,329.15,267.65
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,442.74,358.52
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,369.97,298.9
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,302.63,242.73
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,219.23,172.15
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,137.83,102.57
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,65.69,29.1
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,84.78,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,184.83,131.17
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,260.69,203.58
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,346.96,277.79
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,418.55,338.06
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,495.4,400.27
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,557.78,449.25
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,622.13,497.35
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,523.94,419.37
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,379.3,303.27
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,340.03,270.48
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,277.77,219.02
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,286.67,225.21
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,295.47,231.09
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,650.7,509.44
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,952.46,720.21
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,651.19,505.0
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,242.79,187.4
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,436.36,340.65
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,611.07,471.75
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,804.66,614.74
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,975.53,729.0
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,962.48,718.08
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,946.29,706.77
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,923.93,692.21
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,898.73,675.85
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,864.86,653.45
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,828.78,629.46
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,783.55,598.11
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,741.89,569.1
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,688.76,531.91
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,635.54,494.04
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,569.81,445.22
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,506.16,395.9
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,433.06,339.51
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,364.27,284.47
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,277.73,214.28
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,199.76,148.41
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,96.27,47.89
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,7.82,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,15.67,6.39
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,28.42,18.02
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,42.28,30.16
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,57.09,43.03
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,71.86,55.72
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,86.66,68.11
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,101.52,80.35
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,80.54,62.48
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,62.22,46.91
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,87.36,67.66
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,113.54,88.91
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,319.07,258.16
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,527.33,418.44
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,588.87,463.73
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,651.85,510.26
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,618.36,482.27
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,582.09,452.96
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,585.82,455.37
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,588.56,456.82
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,474.65,370.74
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,361.22,283.21
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,503.22,395.39
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,641.69,498.97
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,455.04,357.58
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,275.38,216.67
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,260.98,206.38
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,246.85,195.57
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,230.21,182.82
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,213.84,170.2
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,421.51,340.7
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,598.92,476.87
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,535.05,426.8
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,473.1,378.97
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,396.76,318.73
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,330.57,264.46
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,251.31,198.38
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,181.12,137.64
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,101.75,55.21
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,17.12,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,14.69,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,32.55,18.82
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,73.5,54.41
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,112.21,87.68
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,160.05,128.17
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,200.64,162.22
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,236.04,191.26
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,272.67,220.68
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,305.5,246.49
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,339.11,272.47
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,368.46,295.29
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,398.45,318.38
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,340.9,270.49
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,260.35,204.43
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,305.63,240.54
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,352.09,276.97
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,511.72,402.56
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,676.14,526.32
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,667.29,518.08
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,656.84,509.57
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,805.71,621.08
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,939.57,712.84
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,766.72,589.55
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,586.09,453.43
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,490.79,382.23
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,418.81,326.62
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,531.84,416.4
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,636.14,496.54
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,483.92,380.52
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,343.44,270.78
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,314.95,249.66
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,286.77,228.09
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,255.03,202.93
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,223.77,177.76
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,313.81,250.84
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,364.6,289.17
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,285.77,223.6
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,214.71,162.43
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,124.08,70.75
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,30.31,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,39.15,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,118.76,84.88
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,152.46,122.32
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,199.35,165.53
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,240.47,202.99
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,283.2,240.93
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,320.53,273.33
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,358.12,305.22
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,390.65,331.62
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,422.75,357.15
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,391.29,329.28
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,372.0,311.05
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,371.42,309.4
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,350.29,291.08
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,401.65,332.9
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,434.23,359.23
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,526.18,435.19
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,642.12,527.7
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,696.49,571.28
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,772.65,630.68
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,739.4,602.48
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,684.28,558.4
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,675.15,551.72
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,664.51,543.77
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,557.56,457.33
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,433.82,356.42
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,415.83,342.84
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,397.51,328.67
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,495.08,411.95
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,582.56,485.15
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,663.13,551.94
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,715.17,593.58
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,652.34,544.13
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,590.2,494.01
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,516.5,432.73
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,445.99,372.19
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,359.91,296.23
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,286.9,228.13
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,147.73,92.72
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.41,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,6.57,0.0
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,11.92,4.54
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,17.29,9.38
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,23.08,14.53
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,28.88,19.63
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,34.7,24.7
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,40.52,29.73
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,66.6,52.09
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,95.39,76.41
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,92.65,73.87
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,90.21,71.65
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,110.89,88.8
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,132.0,106.08
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,170.82,138.75
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,210.91,172.16
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,174.57,141.66
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,139.38,112.06
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,246.18,201.57
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,344.17,281.43
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,299.5,244.48
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,235.07,191.64
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,199.94,163.02
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,165.65,134.66
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,133.07,107.59
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,101.61,81.19
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,103.8,83.21
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,106.15,85.35
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,76.25,60.05
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,48.87,36.69
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,44.28,32.83
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,39.69,28.93
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,34.7,24.64
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,29.71,20.32
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,24.32,15.63
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,18.94,10.89
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,13.98,6.44
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,9.03,1.97
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,4.92,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
